ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 00:00,2,0.000,ALERT,214.19,304.48,59.991,1449896403,"201051344000645","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,308550.3,308550.3,6155,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896405,17639.00
12/12/2015 00:00,2,0.000,ALERT,213.06,301.77,59.944,1449896403,"274151322000085","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,582049.1,582049.1,48,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896407,17640.00
12/12/2015 00:00,2,0.000,ALERT,214.19,304.18,59.991,1449896403,"201051344000633","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,301383.4,301383.4,6156,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896409,17641.00
12/12/2015 00:00,2,0.000,ALERT,213.74,304.48,59.996,1449896403,"201051344000469","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,302317.5,302317.5,6159,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896411,17642.00
12/12/2015 00:00,2,0.000,ALERT,213.06,302.68,60.028,1449896403,"201051344000646","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,307252.7,307252.7,10810,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896413,17643.00
12/12/2015 00:00,2,0.000,ALERT,212.38,301.17,59.986,1449896403,"274151322000052","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,589576.6,589576.6,48,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896414,17644.00
12/12/2015 00:00,2,0.000,ALERT,213.29,302.98,60.002,1449896403,"201051344000585","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,311871.7,311871.7,10818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896416,17645.00
12/12/2015 00:00,2,0.000,ALERT,213.29,302.98,59.959,1449896403,"201051344001230","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,310378.6,310378.6,10840,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896418,17646.00
12/12/2015 00:00,2,0.000,ALERT,213.51,303.58,60.034,1449896403,"201051344000582","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,305140.0,305140.0,10813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896420,17647.00
12/12/2015 00:00,2,0.000,ALERT,212.83,302.68,60.007,1449896403,"201051344000955","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,313977.7,313977.7,10809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896421,17648.00
12/12/2015 00:00,2,0.000,ALERT,212.83,300.87,60.007,1449896403,"274151322000094","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,475539.9,475539.9,48,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896423,17649.00
12/12/2015 00:00,2,0.000,ALERT,213.51,305.08,60.007,1449896403,"201051344000579","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,315922.3,315922.3,6152,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896425,17650.00
12/12/2015 00:00,2,0.000,ALERT,213.06,302.98,59.996,1449896403,"201051344000890","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,312598.6,312598.6,10818,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896427,17651.00
12/12/2015 00:00,2,0.000,ALERT,213.29,302.68,60.028,1449896403,"201051344000438","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,314285.5,314285.5,10813,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896429,17652.00
12/12/2015 00:00,2,0.000,ALERT,213.29,302.07,60.012,1449896403,"201051344000417","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,308435.7,308435.7,10819,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896430,17653.00
12/12/2015 00:00,2,0.000,ALERT,212.83,302.68,60.007,1449896403,"274151322000083","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,584102.4,584102.4,48,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896432,17654.00
12/12/2015 00:00,2,0.000,ALERT,213.51,301.77,59.996,1449896403,"274151322000076","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,620345.3,620345.3,48,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896434,17655.00
12/12/2015 00:00,2,0.000,ALERT,213.51,305.38,60.007,1449896403,"201051344000868","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,300068.1,300068.1,6154,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896436,17656.00
12/12/2015 00:00,2,0.000,ALERT,212.83,302.98,60.002,1449896403,"274151322000095","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,613320.0,613320.0,48,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896438,17657.00
12/12/2015 00:00,2,0.000,ALERT,213.29,303.88,60.007,1449896403,"201051344000988","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,300440.6,300440.6,6150,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896440,17658.00
12/12/2015 00:00,2,0.000,ALERT,212.83,301.77,60.007,1449896403,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,312357.2,312357.2,10817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896441,17659.00
12/12/2015 00:00,2,0.000,ALERT,213.51,304.78,60.044,1449896403,"201051344000458","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,310257.7,310257.7,6153,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896443,17660.00
12/12/2015 00:00,2,0.000,ALERT,213.96,304.18,60.002,1449896403,"201051344000853","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,307176.7,307176.7,6153,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896445,17661.00
12/12/2015 00:00,2,0.000,ALERT,213.51,302.68,60.007,1449896403,"201051344000685","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,313987.6,313987.6,10823,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896447,17662.00
12/12/2015 00:00,2,0.000,ALERT,213.51,302.37,60.007,1449896403,"201051344000917","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,311681.0,311681.0,10834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896449,17663.00
12/12/2015 00:00,2,0.000,ALERT,213.51,302.68,60.007,1449896403,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,314782.5,314782.5,10838,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896450,17664.00
12/12/2015 00:00,2,0.000,ALERT,213.29,302.07,60.012,1449896403,"201051344000651","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,308799.5,308799.5,10819,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896452,17665.00
12/12/2015 00:00,2,0.000,ALERT,212.38,301.47,60.002,1449896403,"274151322000088","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,567255.9,567255.9,48,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896454,17666.00
12/12/2015 00:00,2,0.000,ALERT,213.51,300.87,60.002,1449896403,"274151322000068","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,475410.2,475410.2,48,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896456,17667.00
12/12/2015 00:00,2,0.000,ALERT,212.83,302.68,60.002,1449896403,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,305491.7,305491.7,10809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896458,17668.00
12/12/2015 00:00,2,0.000,ALERT,213.06,304.78,59.991,1449896403,"201051344000594","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,311421.2,311421.2,6153,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896460,17669.00
12/12/2015 00:00,2,0.000,ALERT,213.29,302.68,60.002,1449896403,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,311757.3,311757.3,10820,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896462,17670.00
12/12/2015 00:00,2,0.000,ALERT,212.83,302.07,59.996,1449896403,"274151322000054","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,579344.7,579344.7,48,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896464,17671.00
12/12/2015 00:00,2,0.000,ALERT,213.96,304.18,59.965,1449896403,"201051344000867","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,300546.7,300546.7,6149,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896465,17672.00
12/12/2015 00:00,2,0.000,ALERT,213.29,302.68,60.034,1449896403,"201051344001093","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,309838.7,309838.7,10831,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896467,17673.00
12/12/2015 00:00,2,0.000,ALERT,213.51,304.18,59.991,1449896403,"201051344000900","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,313609.4,313609.4,6158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896469,17674.00
12/12/2015 00:00,2,0.000,ALERT,213.96,303.88,59.996,1449896403,"201051344000648","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,307346.0,307346.0,6145,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896471,17675.00
12/12/2015 00:00,2,0.000,ALERT,213.74,305.08,59.996,1449896403,"201051344000569","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,314936.3,314936.3,6149,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896473,17676.00
12/12/2015 00:00,2,0.000,ALERT,213.74,304.48,59.996,1449896403,"201051344000983","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,310265.1,310265.1,6150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896474,17677.00
12/12/2015 00:00,2,0.000,ALERT,213.74,304.18,59.975,1449896403,"201051344001158","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,305822.1,305822.1,6149,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896476,17678.00
12/12/2015 00:00,2,0.000,ALERT,214.19,304.78,59.996,1449896403,"201051344000576","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,307797.4,307797.4,6152,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449896478,17679.00
12/12/2015 00:00,2,0.000,ALERT,213.06,300.87,59.986,1449896403,"274151322000087","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,554797.8,554797.8,48,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449896480,17680.00
12/12/2015 00:15,2,0.000,ALERT,213.51,303.58,60.002,1449897303,"201051344000645","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,308550.3,308550.3,6157,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897305,17681.00
12/12/2015 00:15,2,0.000,ALERT,212.16,300.57,59.959,1449897303,"274151322000085","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,582049.1,582049.1,50,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897307,17682.00
12/12/2015 00:15,2,0.000,ALERT,213.74,303.28,59.965,1449897303,"201051344000633","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,301383.4,301383.4,6158,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897309,17683.00
12/12/2015 00:15,2,0.000,ALERT,213.06,303.28,59.965,1449897303,"201051344000469","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,302317.5,302317.5,6161,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897310,17684.00
12/12/2015 00:15,2,0.000,ALERT,212.38,301.77,59.965,1449897303,"201051344000646","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,307252.7,307252.7,10812,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897312,17685.00
12/12/2015 00:15,2,0.000,ALERT,212.16,300.87,59.954,1449897303,"274151322000052","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,589576.6,589576.6,50,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897314,17686.00
12/12/2015 00:15,2,0.000,ALERT,212.83,302.07,59.954,1449897303,"201051344000585","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,311871.7,311871.7,10820,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897316,17687.00
12/12/2015 00:15,2,0.000,ALERT,212.61,302.07,59.965,1449897303,"201051344001230","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,310378.6,310378.6,10842,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897318,17688.00
12/12/2015 00:15,2,0.000,ALERT,213.06,302.68,59.959,1449897303,"201051344000582","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,305140.0,305140.0,10815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897320,17689.00
12/12/2015 00:15,2,0.000,ALERT,212.16,301.77,59.970,1449897303,"201051344000955","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,313977.7,313977.7,10811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897322,17690.00
12/12/2015 00:15,2,0.000,ALERT,212.38,300.27,59.959,1449897303,"274151322000094","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,475539.9,475539.9,50,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897323,17691.00
12/12/2015 00:15,2,0.000,ALERT,213.06,304.18,59.965,1449897303,"201051344000579","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,315922.3,315922.3,6154,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897325,17692.00
12/12/2015 00:15,2,0.000,ALERT,212.38,302.07,59.965,1449897303,"201051344000890","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,312598.6,312598.6,10820,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897327,17693.00
12/12/2015 00:15,2,0.000,ALERT,212.61,301.77,59.981,1449897303,"201051344000438","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,314285.5,314285.5,10815,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897329,17694.00
12/12/2015 00:15,2,0.000,ALERT,212.83,301.17,59.965,1449897303,"201051344000417","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,308435.7,308435.7,10821,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897331,17695.00
12/12/2015 00:15,2,0.000,ALERT,212.38,301.47,59.944,1449897303,"274151322000083","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,584102.4,584102.4,50,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897333,17696.00
12/12/2015 00:15,2,0.000,ALERT,212.83,300.57,59.970,1449897303,"274151322000076","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,620345.3,620345.3,50,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897335,17697.00
12/12/2015 00:15,2,0.000,ALERT,212.83,303.88,59.970,1449897303,"201051344000868","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,300068.1,300068.1,6156,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897336,17698.00
12/12/2015 00:15,2,0.000,ALERT,212.16,302.07,59.981,1449897303,"274151322000095","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,613320.0,613320.0,50,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897338,17699.00
12/12/2015 00:15,2,0.000,ALERT,212.83,303.28,59.938,1449897303,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.98,0.0,0.0,0.000,300440.6,300440.6,6152,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897340,17700.00
12/12/2015 00:15,2,0.000,ALERT,212.16,300.87,59.975,1449897303,"201051344001025","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,312357.2,312357.2,10819,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897342,17701.00
12/12/2015 00:15,2,0.000,ALERT,212.83,303.58,59.965,1449897303,"201051344000458","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,310257.7,310257.7,6155,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897343,17702.00
12/12/2015 00:15,2,0.000,ALERT,213.51,302.98,59.970,1449897303,"201051344000853","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,307176.7,307176.7,6155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897345,17703.00
12/12/2015 00:15,2,0.000,ALERT,212.61,301.77,59.933,1449897303,"201051344000685","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,313987.6,313987.6,10825,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897347,17704.00
12/12/2015 00:15,2,0.000,ALERT,212.61,301.17,59.970,1449897303,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,311681.0,311681.0,10836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897349,17705.00
12/12/2015 00:15,2,0.000,ALERT,212.83,301.77,59.959,1449897303,"201051344001145","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,314782.5,314782.5,10840,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897351,17706.00
12/12/2015 00:15,2,0.000,ALERT,212.38,301.17,59.965,1449897303,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,308799.5,308799.5,10821,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897352,17707.00
12/12/2015 00:15,2,0.000,ALERT,211.70,300.87,59.959,1449897303,"274151322000088","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,567255.9,567255.9,50,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897354,17708.00
12/12/2015 00:15,2,0.000,ALERT,212.83,300.27,59.959,1449897303,"274151322000068","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,475410.2,475410.2,50,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897356,17709.00
12/12/2015 00:15,2,0.000,ALERT,212.16,301.77,59.965,1449897303,"201051344001135","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,305491.7,305491.7,10811,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897358,17710.00
12/12/2015 00:15,2,0.000,ALERT,212.61,303.58,59.965,1449897303,"201051344000594","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,311421.2,311421.2,6155,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897360,17711.00
12/12/2015 00:15,2,0.000,ALERT,212.38,301.47,59.970,1449897303,"201051344001203","219011344069620",0.00,1.00,0,300.57,306.28,0.0,0.0,0.000,311757.3,311757.3,10822,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897362,17712.00
12/12/2015 00:15,2,0.000,ALERT,211.93,301.17,59.965,1449897303,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,579344.7,579344.7,50,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897363,17713.00
12/12/2015 00:15,2,0.000,ALERT,213.29,302.98,60.012,1449897303,"201051344000867","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,300546.7,300546.7,6151,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897365,17714.00
12/12/2015 00:15,2,0.000,ALERT,212.38,301.47,59.965,1449897303,"201051344001093","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,309838.7,309838.7,10833,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897367,17715.00
12/12/2015 00:15,2,0.000,ALERT,212.83,302.98,59.965,1449897303,"201051344000900","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,313609.4,313609.4,6160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897369,17716.00
12/12/2015 00:15,2,0.000,ALERT,213.06,302.68,59.975,1449897303,"201051344000648","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,307346.0,307346.0,6147,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897370,17717.00
12/12/2015 00:15,2,0.000,ALERT,213.06,303.88,59.975,1449897303,"201051344000569","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,314936.3,314936.3,6151,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897372,17718.00
12/12/2015 00:15,2,0.000,ALERT,212.83,303.58,59.970,1449897303,"201051344000983","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,310265.1,310265.1,6152,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897374,17719.00
12/12/2015 00:15,2,0.000,ALERT,213.06,303.28,59.970,1449897303,"201051344001158","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,305822.1,305822.1,6151,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897376,17720.00
12/12/2015 00:15,2,0.000,ALERT,213.51,303.88,59.965,1449897303,"201051344000576","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,307797.4,307797.4,6154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449897378,17721.00
12/12/2015 00:15,2,0.000,ALERT,212.16,299.37,59.959,1449897303,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,554797.8,554797.8,50,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449897380,17722.00
12/12/2015 00:30,2,0.000,ALERT,213.51,304.18,59.991,1449898204,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,308550.3,308550.3,6159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449898206,17723.00
12/12/2015 00:30,2,0.000,ALERT,212.61,301.17,59.986,1449898204,"274151322000085","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,582049.1,582049.1,52,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898208,17724.00
12/12/2015 00:30,2,0.000,ALERT,213.74,303.88,59.991,1449898204,"201051344000633","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,301383.4,301383.4,6160,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449898209,17725.00
12/12/2015 00:30,2,0.000,ALERT,213.29,304.18,59.991,1449898204,"201051344000469","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,302317.5,302317.5,6163,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898211,17726.00
12/12/2015 00:30,2,0.000,ALERT,212.61,302.37,59.991,1449898204,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,307252.7,307252.7,10814,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898213,17727.00
12/12/2015 00:30,2,0.000,ALERT,212.16,301.47,59.981,1449898204,"274151322000052","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,589576.6,589576.6,52,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898215,17728.00
12/12/2015 00:30,2,0.000,ALERT,212.83,302.37,60.028,1449898204,"201051344000585","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,311871.7,311871.7,10822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898217,17729.00
12/12/2015 00:30,2,0.000,ALERT,212.83,302.68,59.991,1449898204,"201051344001230","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,310378.6,310378.6,10844,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898218,17730.00
12/12/2015 00:30,2,0.000,ALERT,213.29,302.98,59.991,1449898204,"201051344000582","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,305140.0,305140.0,10817,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898220,17731.00
12/12/2015 00:30,2,0.000,ALERT,212.38,302.37,59.949,1449898204,"201051344000955","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,313977.7,313977.7,10813,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449898222,17732.00
12/12/2015 00:30,2,0.000,ALERT,212.61,301.17,59.991,1449898204,"274151322000094","219011344069620",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,475539.9,475539.9,52,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898224,17733.00
12/12/2015 00:30,2,0.000,ALERT,213.06,304.48,59.996,1449898204,"201051344000579","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,315922.3,315922.3,6156,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898226,17734.00
12/12/2015 00:30,2,0.000,ALERT,212.61,302.68,59.996,1449898204,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,312598.6,312598.6,10822,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449898227,17735.00
12/12/2015 00:30,2,0.000,ALERT,212.83,302.37,60.028,1449898204,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,314285.5,314285.5,10817,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898229,17736.00
12/12/2015 00:30,2,0.000,ALERT,213.06,301.77,59.991,1449898204,"201051344000417","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,308435.7,308435.7,10823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898231,17737.00
12/12/2015 00:30,2,0.000,ALERT,212.83,302.07,60.002,1449898204,"274151322000083","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,584102.4,584102.4,52,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898233,17738.00
12/12/2015 00:30,2,0.000,ALERT,213.29,302.37,59.991,1449898204,"274151322000076","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,620345.3,620345.3,52,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898235,17739.00
12/12/2015 00:30,2,0.000,ALERT,213.06,304.78,59.991,1449898204,"201051344000868","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,300068.1,300068.1,6158,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898236,17740.00
12/12/2015 00:30,2,0.000,ALERT,212.38,302.68,59.970,1449898204,"274151322000095","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,613320.0,613320.0,52,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898238,17741.00
12/12/2015 00:30,2,0.000,ALERT,213.06,303.58,59.996,1449898204,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,300440.6,300440.6,6154,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898240,17742.00
12/12/2015 00:30,2,0.000,ALERT,212.61,301.77,59.986,1449898204,"201051344001025","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,312357.2,312357.2,10821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449898242,17743.00
12/12/2015 00:30,2,0.000,ALERT,212.83,303.88,59.991,1449898204,"201051344000458","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,310257.7,310257.7,6157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898244,17744.00
12/12/2015 00:30,2,0.000,ALERT,213.51,303.88,60.018,1449898204,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,307176.7,307176.7,6157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898246,17745.00
12/12/2015 00:30,2,0.000,ALERT,213.06,302.37,59.986,1449898204,"201051344000685","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,313987.6,313987.6,10827,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898248,17746.00
12/12/2015 00:30,2,0.000,ALERT,213.06,301.77,60.002,1449898204,"201051344000917","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,311681.0,311681.0,10838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898249,17747.00
12/12/2015 00:30,2,0.000,ALERT,213.06,302.68,59.986,1449898204,"201051344001145","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,314782.5,314782.5,10842,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898251,17748.00
12/12/2015 00:30,2,0.000,ALERT,212.83,301.77,59.991,1449898204,"201051344000651","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,308799.5,308799.5,10823,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898253,17749.00
12/12/2015 00:30,2,0.000,ALERT,212.16,301.17,59.981,1449898204,"274151322000088","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,567255.9,567255.9,52,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898255,17750.00
12/12/2015 00:30,2,0.000,ALERT,213.06,300.87,59.986,1449898204,"274151322000068","219011344069620",0.00,3.00,0,299.07,301.77,0.0,0.0,0.000,475410.2,475410.2,52,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898257,17751.00
12/12/2015 00:30,2,0.000,ALERT,212.38,302.37,60.007,1449898204,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,305491.7,305491.7,10813,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898259,17752.00
12/12/2015 00:30,2,0.000,ALERT,212.83,304.48,59.986,1449898204,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,311421.2,311421.2,6157,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898260,17753.00
12/12/2015 00:30,2,0.000,ALERT,212.83,302.07,59.981,1449898204,"201051344001203","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,311757.3,311757.3,10824,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898262,17754.00
12/12/2015 00:30,2,0.000,ALERT,212.38,302.37,59.981,1449898204,"274151322000054","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,579344.7,579344.7,52,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898264,17755.00
12/12/2015 00:30,2,0.000,ALERT,213.29,303.28,59.965,1449898204,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,300546.7,300546.7,6153,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898266,17756.00
12/12/2015 00:30,2,0.000,ALERT,212.83,302.37,59.975,1449898204,"201051344001093","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,309838.7,309838.7,10835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898268,17757.00
12/12/2015 00:30,2,0.000,ALERT,213.06,304.18,59.986,1449898204,"201051344000900","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,313609.4,313609.4,6162,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898269,17758.00
12/12/2015 00:30,2,0.000,ALERT,213.29,303.28,59.965,1449898204,"201051344000648","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,307346.0,307346.0,6149,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898271,17759.00
12/12/2015 00:30,2,0.000,ALERT,213.06,304.48,59.975,1449898204,"201051344000569","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,314936.3,314936.3,6153,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898273,17760.00
12/12/2015 00:30,2,0.000,ALERT,213.06,304.18,59.981,1449898204,"201051344000983","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,310265.1,310265.1,6154,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898275,17761.00
12/12/2015 00:30,2,0.000,ALERT,213.29,303.88,59.975,1449898204,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,305822.1,305822.1,6153,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898276,17762.00
12/12/2015 00:30,2,0.000,ALERT,213.74,304.48,59.981,1449898204,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,307797.4,307797.4,6156,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898278,17763.00
12/12/2015 00:30,2,0.000,ALERT,212.61,301.17,59.965,1449898204,"274151322000087","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,554797.8,554797.8,52,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449898280,17764.00
12/12/2015 00:45,2,0.000,ALERT,213.51,304.48,59.986,1449899104,"201051344000645","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,308550.3,308550.3,6161,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899106,17765.00
12/12/2015 00:45,2,0.000,ALERT,212.61,301.77,60.002,1449899104,"274151322000085","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,582049.1,582049.1,54,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899108,17766.00
12/12/2015 00:45,2,0.000,ALERT,213.74,303.88,59.981,1449899104,"201051344000633","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,301383.4,301383.4,6162,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899109,17767.00
12/12/2015 00:45,2,0.000,ALERT,213.06,304.18,59.970,1449899104,"201051344000469","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,302317.5,302317.5,6165,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899111,17768.00
12/12/2015 00:45,2,0.000,ALERT,212.83,302.68,59.981,1449899104,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,307252.7,307252.7,10816,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899113,17769.00
12/12/2015 00:45,2,0.000,ALERT,212.16,301.47,59.975,1449899104,"274151322000052","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,589576.6,589576.6,54,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899115,17770.00
12/12/2015 00:45,2,0.000,ALERT,212.83,302.37,59.970,1449899104,"201051344000585","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,311871.7,311871.7,10824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899117,17771.00
12/12/2015 00:45,2,0.000,ALERT,212.83,302.98,59.965,1449899104,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,310378.6,310378.6,10846,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899118,17772.00
12/12/2015 00:45,2,0.000,ALERT,213.29,303.28,59.975,1449899104,"201051344000582","219011344069620",0.00,0.50,0,301.17,304.48,0.0,0.0,0.000,305140.0,305140.0,10819,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899120,17773.00
12/12/2015 00:45,2,0.000,ALERT,212.38,302.37,59.965,1449899104,"201051344000955","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,313977.7,313977.7,10815,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899122,17774.00
12/12/2015 00:45,2,0.000,ALERT,212.38,301.17,59.970,1449899104,"274151322000094","219011344069620",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,475539.9,475539.9,54,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899124,17775.00
12/12/2015 00:45,2,0.000,ALERT,213.06,304.78,59.975,1449899104,"201051344000579","219011344069620",0.00,1.50,0,302.98,306.58,0.0,0.0,0.000,315922.3,315922.3,6158,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899126,17776.00
12/12/2015 00:45,2,0.000,ALERT,212.61,302.68,60.018,1449899104,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,312598.6,312598.6,10824,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899127,17777.00
12/12/2015 00:45,2,0.000,ALERT,212.83,302.37,59.965,1449899104,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,314285.5,314285.5,10819,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899129,17778.00
12/12/2015 00:45,2,0.000,ALERT,213.06,302.07,59.970,1449899104,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,308435.7,308435.7,10825,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899131,17779.00
12/12/2015 00:45,2,0.000,ALERT,212.38,302.37,59.959,1449899104,"274151322000083","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,584102.4,584102.4,54,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899133,17780.00
12/12/2015 00:45,2,0.000,ALERT,212.83,301.47,59.970,1449899104,"274151322000076","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,620345.3,620345.3,54,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899134,17781.00
12/12/2015 00:45,2,0.000,ALERT,213.06,304.78,59.975,1449899104,"201051344000868","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,300068.1,300068.1,6160,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899136,17782.00
12/12/2015 00:45,2,0.000,ALERT,212.38,302.68,59.981,1449899104,"274151322000095","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,613320.0,613320.0,54,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899138,17783.00
12/12/2015 00:45,2,0.000,ALERT,212.83,304.18,60.012,1449899104,"201051344000988","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,300440.6,300440.6,6156,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899140,17784.00
