ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 00:45,2,0.000,ALERT,212.61,301.47,59.970,1449899104,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,312357.2,312357.2,10823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899142,17785.00
12/12/2015 00:45,2,0.000,ALERT,212.83,304.18,59.986,1449899104,"201051344000458","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,310257.7,310257.7,6159,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899144,17786.00
12/12/2015 00:45,2,0.000,ALERT,213.51,304.18,59.981,1449899104,"201051344000853","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,307176.7,307176.7,6159,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899145,17787.00
12/12/2015 00:45,2,0.000,ALERT,213.06,302.07,59.981,1449899104,"201051344000685","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,313987.6,313987.6,10829,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899147,17788.00
12/12/2015 00:45,2,0.000,ALERT,212.83,301.47,60.018,1449899104,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,311681.0,311681.0,10840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899149,17789.00
12/12/2015 00:45,2,0.000,ALERT,213.06,302.68,59.991,1449899104,"201051344001145","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,314782.5,314782.5,10844,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899151,17790.00
12/12/2015 00:45,2,0.000,ALERT,212.83,301.77,59.991,1449899104,"201051344000651","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,308799.5,308799.5,10825,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899153,17791.00
12/12/2015 00:45,2,0.000,ALERT,211.93,301.17,59.965,1449899104,"274151322000088","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,567255.9,567255.9,54,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899154,17792.00
12/12/2015 00:45,2,0.000,ALERT,213.06,300.27,59.981,1449899104,"274151322000068","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,475410.2,475410.2,54,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899156,17793.00
12/12/2015 00:45,2,0.000,ALERT,212.38,302.37,59.975,1449899104,"201051344001135","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,305491.7,305491.7,10815,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899158,17794.00
12/12/2015 00:45,2,0.000,ALERT,212.83,304.78,59.991,1449899104,"201051344000594","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,311421.2,311421.2,6159,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899160,17795.00
12/12/2015 00:45,2,0.000,ALERT,212.83,302.37,59.996,1449899104,"201051344001203","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,311757.3,311757.3,10826,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899162,17796.00
12/12/2015 00:45,2,0.000,ALERT,211.93,302.07,59.991,1449899104,"274151322000054","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,579344.7,579344.7,54,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899163,17797.00
12/12/2015 00:45,2,0.000,ALERT,213.29,303.28,59.996,1449899104,"201051344000867","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,300546.7,300546.7,6155,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899165,17798.00
12/12/2015 00:45,2,0.000,ALERT,212.83,302.37,60.034,1449899104,"201051344001093","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,309838.7,309838.7,10837,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899167,17799.00
12/12/2015 00:45,2,0.000,ALERT,212.83,303.88,59.996,1449899104,"201051344000900","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,313609.4,313609.4,6164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899169,17800.00
12/12/2015 00:45,2,0.000,ALERT,213.06,303.58,60.002,1449899104,"201051344000648","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,307346.0,307346.0,6151,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899171,17801.00
12/12/2015 00:45,2,0.000,ALERT,213.06,305.08,59.996,1449899104,"201051344000569","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,314936.3,314936.3,6155,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449899172,17802.00
12/12/2015 00:45,2,0.000,ALERT,213.06,304.78,59.991,1449899104,"201051344000983","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,310265.1,310265.1,6156,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899174,17803.00
12/12/2015 00:45,2,0.000,ALERT,213.06,304.48,59.996,1449899104,"201051344001158","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,305822.1,305822.1,6155,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899176,17804.00
12/12/2015 00:45,2,0.000,ALERT,213.51,305.08,59.986,1449899104,"201051344000576","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,307797.4,307797.4,6158,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899178,17805.00
12/12/2015 00:45,2,0.000,ALERT,212.38,300.57,59.981,1449899104,"274151322000087","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,554797.8,554797.8,54,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449899180,17806.00
12/12/2015 01:00,2,0.000,ALERT,214.19,305.08,59.949,1449900003,"201051344000645","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,308550.3,308550.3,6163,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900005,17807.00
12/12/2015 01:00,2,0.000,ALERT,212.83,302.07,59.954,1449900003,"274151322000085","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,582049.1,582049.1,56,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900006,17808.00
12/12/2015 01:00,2,0.000,ALERT,214.19,305.08,59.954,1449900003,"201051344000633","219011344069620",0.00,0.50,0,300.57,306.28,0.0,0.0,0.000,301383.4,301383.4,6164,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900008,17809.00
12/12/2015 01:00,2,0.000,ALERT,213.74,305.08,59.944,1449900003,"201051344000469","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,302317.5,302317.5,6167,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900010,17810.00
12/12/2015 01:00,2,0.000,ALERT,212.83,302.98,59.949,1449900003,"201051344000646","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,307252.7,307252.7,10818,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900012,17811.00
12/12/2015 01:00,2,0.000,ALERT,212.61,302.37,59.954,1449900003,"274151322000052","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,589576.6,589576.6,56,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900014,17812.00
12/12/2015 01:00,2,0.000,ALERT,213.51,303.28,59.944,1449900003,"201051344000585","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,311871.7,311871.7,10826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900015,17813.00
12/12/2015 01:00,2,0.000,ALERT,213.29,303.28,59.944,1449900003,"201051344001230","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,310378.6,310378.6,10848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900017,17814.00
12/12/2015 01:00,2,0.000,ALERT,213.96,304.18,59.949,1449900003,"201051344000582","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,305140.0,305140.0,10821,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900019,17815.00
12/12/2015 01:00,2,0.000,ALERT,212.83,302.98,59.944,1449900003,"201051344000955","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,313977.7,313977.7,10817,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900021,17816.00
12/12/2015 01:00,2,0.000,ALERT,212.83,301.77,59.944,1449900003,"274151322000094","219011344069620",0.00,1.00,0,299.67,302.98,0.0,0.0,0.000,475539.9,475539.9,56,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900023,17817.00
12/12/2015 01:00,2,0.000,ALERT,213.74,305.98,59.954,1449900003,"201051344000579","219011344069620",0.00,1.00,0,302.98,307.48,0.0,0.0,0.000,315922.3,315922.3,6160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900025,17818.00
12/12/2015 01:00,2,0.000,ALERT,213.06,303.28,59.949,1449900003,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,312598.6,312598.6,10826,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900027,17819.00
12/12/2015 01:00,2,0.000,ALERT,213.29,302.98,59.944,1449900003,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,314285.5,314285.5,10821,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900029,17820.00
12/12/2015 01:00,2,0.000,ALERT,213.51,302.37,59.949,1449900003,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,308435.7,308435.7,10827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900030,17821.00
12/12/2015 01:00,2,0.000,ALERT,213.06,302.37,59.922,1449900003,"274151322000083","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,584102.4,584102.4,56,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900032,17822.00
12/12/2015 01:00,2,0.000,ALERT,213.51,302.07,59.933,1449900003,"274151322000076","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,620345.3,620345.3,56,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900034,17823.00
12/12/2015 01:00,2,0.000,ALERT,213.74,305.98,59.986,1449900003,"201051344000868","219011344069620",0.00,1.00,0,302.98,307.78,0.0,0.0,0.000,300068.1,300068.1,6162,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900036,17824.00
12/12/2015 01:00,2,0.000,ALERT,212.83,303.58,59.928,1449900003,"274151322000095","219011344069620",0.00,1.00,0,301.47,304.48,0.0,0.0,0.000,613320.0,613320.0,56,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900038,17825.00
12/12/2015 01:00,2,0.000,ALERT,213.51,305.08,59.944,1449900003,"201051344000988","219011344069620",0.00,1.00,0,299.67,306.58,0.0,0.0,0.000,300440.6,300440.6,6158,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900040,17826.00
12/12/2015 01:00,2,0.000,ALERT,212.83,302.07,59.933,1449900003,"201051344001025","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,312357.2,312357.2,10825,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900041,17827.00
12/12/2015 01:00,2,0.000,ALERT,213.74,305.68,59.912,1449900003,"201051344000458","219011344069620",0.00,2.50,0,302.37,307.48,0.0,0.0,0.000,310257.7,310257.7,6161,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900043,17828.00
12/12/2015 01:00,2,0.000,ALERT,214.19,304.78,59.944,1449900003,"201051344000853","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,307176.7,307176.7,6161,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900045,17829.00
12/12/2015 01:00,2,0.000,ALERT,213.51,302.98,59.949,1449900003,"201051344000685","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,313987.6,313987.6,10831,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900047,17830.00
12/12/2015 01:00,2,0.000,ALERT,213.51,302.37,59.949,1449900003,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,311681.0,311681.0,10842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900048,17831.00
12/12/2015 01:00,2,0.000,ALERT,213.51,303.28,59.954,1449900003,"201051344001145","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,314782.5,314782.5,10846,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900050,17832.00
12/12/2015 01:00,2,0.000,ALERT,213.29,302.07,59.954,1449900003,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,308799.5,308799.5,10827,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900052,17833.00
12/12/2015 01:00,2,0.000,ALERT,212.61,302.68,59.949,1449900003,"274151322000088","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,567255.9,567255.9,56,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900054,17834.00
12/12/2015 01:00,2,0.000,ALERT,213.74,301.47,59.949,1449900003,"274151322000068","219011344069620",0.00,2.50,0,299.67,302.68,0.0,0.0,0.000,475410.2,475410.2,56,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900056,17835.00
12/12/2015 01:00,2,0.000,ALERT,212.83,302.98,59.949,1449900003,"201051344001135","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,305491.7,305491.7,10817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900057,17836.00
12/12/2015 01:00,2,0.000,ALERT,213.29,305.68,59.975,1449900003,"201051344000594","219011344069620",0.00,1.00,0,302.07,307.18,0.0,0.0,0.000,311421.2,311421.2,6161,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900059,17837.00
12/12/2015 01:00,2,0.000,ALERT,213.29,302.37,59.954,1449900003,"201051344001203","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,311757.3,311757.3,10828,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900061,17838.00
12/12/2015 01:00,2,0.000,ALERT,212.83,302.37,59.959,1449900003,"274151322000054","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,579344.7,579344.7,56,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900063,17839.00
12/12/2015 01:00,2,0.000,ALERT,213.74,304.48,59.991,1449900003,"201051344000867","219011344069620",0.00,2.00,0,301.17,307.18,0.0,0.0,0.000,300546.7,300546.7,6157,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900065,17840.00
12/12/2015 01:00,2,0.000,ALERT,213.06,302.68,59.922,1449900003,"201051344001093","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,309838.7,309838.7,10839,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900067,17841.00
12/12/2015 01:00,2,0.000,ALERT,213.51,304.78,59.938,1449900003,"201051344000900","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,313609.4,313609.4,6166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900068,17842.00
12/12/2015 01:00,2,0.000,ALERT,213.74,304.18,59.949,1449900003,"201051344000648","219011344069620",0.00,0.00,0,301.77,306.88,0.0,0.0,0.000,307346.0,307346.0,6153,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900070,17843.00
12/12/2015 01:00,2,0.000,ALERT,213.51,305.68,59.954,1449900003,"201051344000569","219011344069620",0.00,1.50,0,303.28,307.78,0.0,0.0,0.000,314936.3,314936.3,6157,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900072,17844.00
12/12/2015 01:00,2,0.000,ALERT,213.51,305.38,59.949,1449900003,"201051344000983","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,310265.1,310265.1,6158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900074,17845.00
12/12/2015 01:00,2,0.000,ALERT,213.74,305.38,59.896,1449900003,"201051344001158","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,305822.1,305822.1,6157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900075,17846.00
12/12/2015 01:00,2,0.000,ALERT,213.96,305.98,59.944,1449900003,"201051344000576","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,307797.4,307797.4,6160,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900077,17847.00
12/12/2015 01:00,2,0.000,ALERT,212.83,300.87,59.949,1449900003,"274151322000087","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,554797.8,554797.8,56,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900079,17848.00
12/12/2015 01:15,2,0.000,ALERT,214.41,305.38,59.991,1449900903,"201051344000645","219011344069620",0.00,1.50,0,303.28,306.88,0.0,0.0,0.000,308550.3,308550.3,6165,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900905,17849.00
12/12/2015 01:15,2,0.000,ALERT,213.29,302.37,59.996,1449900903,"274151322000085","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,582049.1,582049.1,58,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900907,17850.00
12/12/2015 01:15,2,0.000,ALERT,214.64,305.08,59.996,1449900903,"201051344000633","219011344069620",0.00,0.50,0,301.47,306.58,0.0,0.0,0.000,301383.4,301383.4,6166,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900909,17851.00
12/12/2015 01:15,2,0.000,ALERT,213.96,305.38,60.023,1449900903,"201051344000469","219011344069620",0.00,0.50,0,302.37,306.58,0.0,0.0,0.000,302317.5,302317.5,6169,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900911,17852.00
12/12/2015 01:15,2,0.000,ALERT,213.29,302.98,59.991,1449900903,"201051344000646","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,307252.7,307252.7,10820,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900913,17853.00
12/12/2015 01:15,2,0.000,ALERT,213.06,302.98,59.965,1449900903,"274151322000052","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,589576.6,589576.6,58,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900915,17854.00
12/12/2015 01:15,2,0.000,ALERT,213.51,302.98,59.970,1449900903,"201051344000585","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,311871.7,311871.7,10828,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900917,17855.00
12/12/2015 01:15,2,0.000,ALERT,213.51,303.28,59.981,1449900903,"201051344001230","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,310378.6,310378.6,10850,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900919,17856.00
12/12/2015 01:15,2,0.000,ALERT,213.96,303.88,59.965,1449900903,"201051344000582","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,305140.0,305140.0,10823,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900920,17857.00
12/12/2015 01:15,2,0.000,ALERT,213.06,302.98,59.991,1449900903,"201051344000955","219011344069620",0.00,1.00,0,301.17,304.48,0.0,0.0,0.000,313977.7,313977.7,10819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900922,17858.00
12/12/2015 01:15,2,0.000,ALERT,213.29,302.07,60.012,1449900903,"274151322000094","219011344069620",0.00,1.00,0,300.27,303.28,0.0,0.0,0.000,475539.9,475539.9,58,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900924,17859.00
12/12/2015 01:15,2,0.000,ALERT,213.96,305.98,59.986,1449900903,"201051344000579","219011344069620",0.00,1.50,0,303.88,307.48,0.0,0.0,0.000,315922.3,315922.3,6162,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900926,17860.00
12/12/2015 01:15,2,0.000,ALERT,213.29,303.28,59.996,1449900903,"201051344000890","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,312598.6,312598.6,10828,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900927,17861.00
12/12/2015 01:15,2,0.000,ALERT,213.51,302.98,59.975,1449900903,"201051344000438","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,314285.5,314285.5,10823,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900929,17862.00
12/12/2015 01:15,2,0.000,ALERT,213.51,302.37,59.986,1449900903,"201051344000417","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,308435.7,308435.7,10829,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900931,17863.00
12/12/2015 01:15,2,0.000,ALERT,213.29,303.28,60.023,1449900903,"274151322000083","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,584102.4,584102.4,58,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900933,17864.00
12/12/2015 01:15,2,0.000,ALERT,213.51,302.98,59.981,1449900903,"274151322000076","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,620345.3,620345.3,58,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900935,17865.00
12/12/2015 01:15,2,0.000,ALERT,213.74,305.68,60.012,1449900903,"201051344000868","219011344069620",0.00,0.50,0,304.18,307.78,0.0,0.0,0.000,300068.1,300068.1,6164,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900936,17866.00
12/12/2015 01:15,2,0.000,ALERT,213.06,303.58,59.996,1449900903,"274151322000095","219011344069620",0.00,1.00,0,301.77,304.78,0.0,0.0,0.000,613320.0,613320.0,58,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900938,17867.00
12/12/2015 01:15,2,0.000,ALERT,213.51,305.08,60.002,1449900903,"201051344000988","219011344069620",0.00,1.50,0,300.87,306.58,0.0,0.0,0.000,300440.6,300440.6,6160,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900940,17868.00
12/12/2015 01:15,2,0.000,ALERT,213.06,302.07,60.002,1449900903,"201051344001025","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,312357.2,312357.2,10827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900942,17869.00
12/12/2015 01:15,2,0.000,ALERT,213.51,305.38,60.007,1449900903,"201051344000458","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,310257.7,310257.7,6163,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900944,17870.00
12/12/2015 01:15,2,0.000,ALERT,214.19,305.38,60.018,1449900903,"201051344000853","219011344069620",0.00,1.00,0,303.28,306.88,0.0,0.0,0.000,307176.7,307176.7,6163,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900945,17871.00
12/12/2015 01:15,2,0.000,ALERT,213.51,302.98,59.996,1449900903,"201051344000685","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,313987.6,313987.6,10833,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900947,17872.00
12/12/2015 01:15,2,0.000,ALERT,213.51,302.37,60.007,1449900903,"201051344000917","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,311681.0,311681.0,10844,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900949,17873.00
12/12/2015 01:15,2,0.000,ALERT,213.51,302.98,59.996,1449900903,"201051344001145","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,314782.5,314782.5,10848,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900951,17874.00
12/12/2015 01:15,2,0.000,ALERT,213.29,302.07,60.007,1449900903,"201051344000651","219011344069620",0.00,0.00,0,300.57,303.88,0.0,0.0,0.000,308799.5,308799.5,10829,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900953,17875.00
12/12/2015 01:15,2,0.000,ALERT,212.83,302.07,59.996,1449900903,"274151322000088","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,567255.9,567255.9,58,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900954,17876.00
12/12/2015 01:15,2,0.000,ALERT,213.74,301.47,59.981,1449900903,"274151322000068","219011344069620",0.00,2.50,0,299.97,302.98,0.0,0.0,0.000,475410.2,475410.2,58,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900956,17877.00
12/12/2015 01:15,2,0.000,ALERT,212.83,302.37,59.970,1449900903,"201051344001135","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,305491.7,305491.7,10819,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900958,17878.00
12/12/2015 01:15,2,0.000,ALERT,213.29,305.68,59.996,1449900903,"201051344000594","219011344069620",0.00,1.00,0,302.68,307.18,0.0,0.0,0.000,311421.2,311421.2,6163,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900960,17879.00
12/12/2015 01:15,2,0.000,ALERT,213.29,302.37,60.002,1449900903,"201051344001203","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,311757.3,311757.3,10830,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900962,17880.00
12/12/2015 01:15,2,0.000,ALERT,213.06,302.37,59.959,1449900903,"274151322000054","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,579344.7,579344.7,58,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900963,17881.00
12/12/2015 01:15,2,0.000,ALERT,214.19,304.78,59.991,1449900903,"201051344000867","219011344069620",0.00,2.00,0,302.07,307.18,0.0,0.0,0.000,300546.7,300546.7,6159,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900965,17882.00
12/12/2015 01:15,2,0.000,ALERT,213.29,302.68,59.991,1449900903,"201051344001093","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,309838.7,309838.7,10841,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900967,17883.00
12/12/2015 01:15,2,0.000,ALERT,213.51,305.08,60.002,1449900903,"201051344000900","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,313609.4,313609.4,6168,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900969,17884.00
12/12/2015 01:15,2,0.000,ALERT,213.96,304.48,59.996,1449900903,"201051344000648","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,307346.0,307346.0,6155,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449900971,17885.00
12/12/2015 01:15,2,0.000,ALERT,213.74,305.68,60.002,1449900903,"201051344000569","219011344069620",0.00,1.00,0,303.88,307.78,0.0,0.0,0.000,314936.3,314936.3,6159,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900972,17886.00
12/12/2015 01:15,2,0.000,ALERT,213.74,305.38,60.039,1449900903,"201051344000983","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,310265.1,310265.1,6160,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900974,17887.00
12/12/2015 01:15,2,0.000,ALERT,213.74,305.08,60.002,1449900903,"201051344001158","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,305822.1,305822.1,6159,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900976,17888.00
12/12/2015 01:15,2,0.000,ALERT,214.19,305.68,60.023,1449900903,"201051344000576","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,307797.4,307797.4,6162,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900978,17889.00
12/12/2015 01:15,2,0.000,ALERT,213.29,301.17,59.986,1449900903,"274151322000087","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,554797.8,554797.8,58,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449900980,17890.00
12/12/2015 01:30,2,0.000,ALERT,213.74,304.48,60.007,1449901803,"201051344000645","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,308550.3,308550.3,6167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901805,17891.00
12/12/2015 01:30,2,0.000,ALERT,212.38,301.47,59.986,1449901803,"274151322000085","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,582049.1,582049.1,60,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901807,17892.00
12/12/2015 01:30,2,0.000,ALERT,213.74,304.18,59.959,1449901803,"201051344000633","219011344069620",0.00,1.00,0,300.87,306.58,0.0,0.0,0.000,301383.4,301383.4,6168,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901809,17893.00
12/12/2015 01:30,2,0.000,ALERT,213.51,304.78,60.002,1449901803,"201051344000469","219011344069620",0.00,0.50,0,301.77,306.88,0.0,0.0,0.000,302317.5,302317.5,6171,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901810,17894.00
12/12/2015 01:30,2,0.000,ALERT,212.61,302.37,59.991,1449901803,"201051344000646","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,307252.7,307252.7,10822,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901812,17895.00
12/12/2015 01:30,2,0.000,ALERT,212.16,302.07,59.991,1449901803,"274151322000052","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,589576.6,589576.6,60,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901814,17896.00
12/12/2015 01:30,2,0.000,ALERT,213.06,302.98,59.991,1449901803,"201051344000585","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,311871.7,311871.7,10830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901816,17897.00
12/12/2015 01:30,2,0.000,ALERT,212.83,302.68,60.028,1449901803,"201051344001230","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,310378.6,310378.6,10852,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901818,17898.00
12/12/2015 01:30,2,0.000,ALERT,213.29,303.28,60.002,1449901803,"201051344000582","219011344069620",0.00,0.50,0,301.77,305.38,0.0,0.0,0.000,305140.0,305140.0,10825,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901820,17899.00
12/12/2015 01:30,2,0.000,ALERT,212.38,302.68,59.991,1449901803,"201051344000955","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,313977.7,313977.7,10821,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901821,17900.00
12/12/2015 01:30,2,0.000,ALERT,212.38,301.17,59.986,1449901803,"274151322000094","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,475539.9,475539.9,60,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901823,17901.00
12/12/2015 01:30,2,0.000,ALERT,213.29,305.38,59.991,1449901803,"201051344000579","219011344069620",0.00,1.50,0,303.28,307.48,0.0,0.0,0.000,315922.3,315922.3,6164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901825,17902.00
12/12/2015 01:30,2,0.000,ALERT,212.61,302.68,59.991,1449901803,"201051344000890","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,312598.6,312598.6,10830,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901827,17903.00
12/12/2015 01:30,2,0.000,ALERT,212.61,302.07,59.991,1449901803,"201051344000438","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,314285.5,314285.5,10825,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901829,17904.00
12/12/2015 01:30,2,0.000,ALERT,213.06,301.77,59.991,1449901803,"201051344000417","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,308435.7,308435.7,10831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901830,17905.00
12/12/2015 01:30,2,0.000,ALERT,212.61,302.37,59.991,1449901803,"274151322000083","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,584102.4,584102.4,60,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901832,17906.00
12/12/2015 01:30,2,0.000,ALERT,213.06,302.07,60.002,1449901803,"274151322000076","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,620345.3,620345.3,60,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901834,17907.00
12/12/2015 01:30,2,0.000,ALERT,213.29,305.08,60.002,1449901803,"201051344000868","219011344069620",0.00,1.00,0,303.28,307.48,0.0,0.0,0.000,300068.1,300068.1,6166,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901836,17908.00
12/12/2015 01:30,2,0.000,ALERT,212.61,302.68,60.023,1449901803,"274151322000095","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,613320.0,613320.0,60,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449901838,17909.00
12/12/2015 01:30,2,0.000,ALERT,211.93,302.37,59.981,1449901803,"201051344000988","219011344069620",0.00,1.50,0,299.37,306.28,0.0,0.0,0.000,300440.6,300440.6,6162,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901840,17910.00
12/12/2015 01:30,2,0.000,ALERT,211.70,300.27,59.996,1449901803,"201051344001025","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,312357.2,312357.2,10829,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901842,17911.00
12/12/2015 01:30,2,0.000,ALERT,212.38,303.58,59.975,1449901803,"201051344000458","219011344069620",0.00,2.50,0,301.77,307.48,0.0,0.0,0.000,310257.7,310257.7,6165,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901844,17912.00
12/12/2015 01:30,2,0.000,ALERT,213.51,303.88,59.975,1449901803,"201051344000853","219011344069620",0.00,1.00,0,301.77,307.18,0.0,0.0,0.000,307176.7,307176.7,6165,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901845,17913.00
12/12/2015 01:30,2,0.000,ALERT,212.83,302.07,59.970,1449901803,"201051344000685","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,313987.6,313987.6,10835,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901847,17914.00
12/12/2015 01:30,2,0.000,ALERT,212.83,301.47,59.970,1449901803,"201051344000917","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,311681.0,311681.0,10846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901849,17915.00
12/12/2015 01:30,2,0.000,ALERT,213.06,302.68,59.965,1449901803,"201051344001145","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,314782.5,314782.5,10850,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901851,17916.00
12/12/2015 01:30,2,0.000,ALERT,212.83,301.47,59.949,1449901803,"201051344000651","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,308799.5,308799.5,10831,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901853,17917.00
12/12/2015 01:30,2,0.000,ALERT,211.70,300.87,59.975,1449901803,"274151322000088","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,567255.9,567255.9,60,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449901854,17918.00
12/12/2015 01:30,2,0.000,ALERT,213.06,300.57,59.981,1449901803,"274151322000068","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,475410.2,475410.2,60,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901856,17919.00
12/12/2015 01:30,2,0.000,ALERT,212.38,302.07,59.970,1449901803,"201051344001135","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,305491.7,305491.7,10821,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449901858,17920.00
12/12/2015 01:30,2,0.000,ALERT,212.83,304.78,59.975,1449901803,"201051344000594","219011344069620",0.00,1.00,0,301.77,307.18,0.0,0.0,0.000,311421.2,311421.2,6165,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901860,17921.00
12/12/2015 01:30,2,0.000,ALERT,212.83,302.07,59.975,1449901803,"201051344001203","219011344069620",0.00,1.00,0,299.67,306.28,0.0,0.0,0.000,311757.3,311757.3,10832,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901861,17922.00
12/12/2015 01:30,2,0.000,ALERT,212.16,301.47,59.965,1449901803,"274151322000054","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,579344.7,579344.7,60,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901863,17923.00
12/12/2015 01:30,2,0.000,ALERT,213.29,303.88,59.981,1449901803,"201051344000867","219011344069620",0.00,2.00,0,301.17,307.18,0.0,0.0,0.000,300546.7,300546.7,6161,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901865,17924.00
12/12/2015 01:30,2,0.000,ALERT,212.83,302.07,59.970,1449901803,"201051344001093","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,309838.7,309838.7,10843,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901867,17925.00
12/12/2015 01:30,2,0.000,ALERT,213.06,304.18,60.007,1449901803,"201051344000900","219011344069620",0.00,1.00,0,301.47,306.58,0.0,0.0,0.000,313609.4,313609.4,6170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449901869,17926.00
12/12/2015 01:30,2,0.000,ALERT,213.29,303.58,59.975,1449901803,"201051344000648","219011344069620",0.00,0.50,0,301.17,306.88,0.0,0.0,0.000,307346.0,307346.0,6157,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449901870,17927.00
12/12/2015 01:30,2,0.000,ALERT,213.29,304.78,59.970,1449901803,"201051344000569","219011344069620",0.00,1.50,0,302.68,307.78,0.0,0.0,0.000,314936.3,314936.3,6161,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901872,17928.00
12/12/2015 01:30,2,0.000,ALERT,213.06,304.48,59.970,1449901803,"201051344000983","219011344069620",0.00,1.50,0,302.07,307.18,0.0,0.0,0.000,310265.1,310265.1,6162,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449901874,17929.00
12/12/2015 01:30,2,0.000,ALERT,213.29,304.48,60.023,1449901803,"201051344001158","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,305822.1,305822.1,6161,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901876,17930.00
