ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 01:30,2,0.000,ALERT,213.74,304.78,59.970,1449901803,"201051344000576","219011344069620",0.00,1.50,0,302.07,307.18,0.0,0.0,0.000,307797.4,307797.4,6164,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901878,17931.00
12/12/2015 01:30,2,0.000,ALERT,212.16,300.57,59.970,1449901803,"274151322000087","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,554797.8,554797.8,60,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449901879,17932.00
12/12/2015 01:45,2,0.000,ALERT,213.74,304.18,59.996,1449902703,"201051344000645","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,308550.3,308550.3,6169,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902705,17933.00
12/12/2015 01:45,2,0.000,ALERT,212.61,301.47,59.986,1449902703,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,582049.1,582049.1,62,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902707,17934.00
12/12/2015 01:45,2,0.000,ALERT,213.74,303.88,59.986,1449902703,"201051344000633","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,301383.4,301383.4,6170,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902709,17935.00
12/12/2015 01:45,2,0.000,ALERT,213.29,304.48,60.002,1449902703,"201051344000469","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,302317.5,302317.5,6173,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902711,17936.00
12/12/2015 01:45,2,0.000,ALERT,212.38,301.77,59.986,1449902703,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,307252.7,307252.7,10824,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902713,17937.00
12/12/2015 01:45,2,0.000,ALERT,212.38,302.37,59.975,1449902703,"274151322000052","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,589576.6,589576.6,62,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902714,17938.00
12/12/2015 01:45,2,0.000,ALERT,213.06,302.37,59.975,1449902703,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,311871.7,311871.7,10832,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902716,17939.00
12/12/2015 01:45,2,0.000,ALERT,212.61,302.07,59.970,1449902703,"201051344001230","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,310378.6,310378.6,10854,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902718,17940.00
12/12/2015 01:45,2,0.000,ALERT,213.29,302.98,59.975,1449902703,"201051344000582","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,305140.0,305140.0,10827,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902720,17941.00
12/12/2015 01:45,2,0.000,ALERT,212.61,302.07,59.981,1449902703,"201051344000955","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,313977.7,313977.7,10823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902722,17942.00
12/12/2015 01:45,2,0.000,ALERT,212.61,300.87,59.986,1449902703,"274151322000094","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,475539.9,475539.9,62,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902723,17943.00
12/12/2015 01:45,2,0.000,ALERT,213.29,305.08,59.986,1449902703,"201051344000579","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,315922.3,315922.3,6166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902725,17944.00
12/12/2015 01:45,2,0.000,ALERT,212.61,302.68,59.975,1449902703,"201051344000890","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,312598.6,312598.6,10832,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902727,17945.00
12/12/2015 01:45,2,0.000,ALERT,212.83,302.07,59.981,1449902703,"201051344000438","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,314285.5,314285.5,10827,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902729,17946.00
12/12/2015 01:45,2,0.000,ALERT,212.16,300.27,59.991,1449902703,"201051344000417","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,308435.7,308435.7,10833,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902730,17947.00
12/12/2015 01:45,2,0.000,ALERT,212.16,301.47,60.018,1449902703,"274151322000083","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,584102.4,584102.4,62,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902732,17948.00
12/12/2015 01:45,2,0.000,ALERT,213.29,302.07,59.996,1449902703,"274151322000076","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,620345.3,620345.3,62,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902734,17949.00
12/12/2015 01:45,2,0.000,ALERT,213.06,304.78,59.986,1449902703,"201051344000868","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,300068.1,300068.1,6168,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902736,17950.00
12/12/2015 01:45,2,0.000,ALERT,212.61,302.68,59.981,1449902703,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,613320.0,613320.0,62,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902738,17951.00
12/12/2015 01:45,2,0.000,ALERT,212.83,304.48,59.991,1449902703,"201051344000988","219011344069620",0.00,1.50,0,298.17,305.38,0.0,0.0,0.000,300440.6,300440.6,6164,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902740,17952.00
12/12/2015 01:45,2,0.000,ALERT,212.61,301.17,59.981,1449902703,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,312357.2,312357.2,10831,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902742,17953.00
12/12/2015 01:45,2,0.000,ALERT,212.83,304.48,59.991,1449902703,"201051344000458","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,310257.7,310257.7,6167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902743,17954.00
12/12/2015 01:45,2,0.000,ALERT,213.74,304.48,59.996,1449902703,"201051344000853","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,307176.7,307176.7,6167,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902745,17955.00
12/12/2015 01:45,2,0.000,ALERT,213.06,302.07,59.981,1449902703,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,313987.6,313987.6,10837,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902747,17956.00
12/12/2015 01:45,2,0.000,ALERT,213.06,301.77,59.996,1449902703,"201051344000917","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,311681.0,311681.0,10848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902749,17957.00
12/12/2015 01:45,2,0.000,ALERT,213.06,302.37,59.981,1449902703,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314782.5,314782.5,10852,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902751,17958.00
12/12/2015 01:45,2,0.000,ALERT,212.83,301.47,59.981,1449902703,"201051344000651","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,308799.5,308799.5,10833,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902752,17959.00
12/12/2015 01:45,2,0.000,ALERT,211.93,301.17,59.981,1449902703,"274151322000088","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,567255.9,567255.9,62,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902754,17960.00
12/12/2015 01:45,2,0.000,ALERT,213.06,300.87,59.981,1449902703,"274151322000068","219011344069620",0.00,3.00,0,299.37,302.07,0.0,0.0,0.000,475410.2,475410.2,62,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902756,17961.00
12/12/2015 01:45,2,0.000,ALERT,212.61,302.07,59.981,1449902703,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,305491.7,305491.7,10823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902758,17962.00
12/12/2015 01:45,2,0.000,ALERT,212.61,304.48,59.981,1449902703,"201051344000594","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,311421.2,311421.2,6167,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902760,17963.00
12/12/2015 01:45,2,0.000,ALERT,212.83,301.77,59.970,1449902703,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,311757.3,311757.3,10834,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902761,17964.00
12/12/2015 01:45,2,0.000,ALERT,212.38,301.77,59.959,1449902703,"274151322000054","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,579344.7,579344.7,62,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902763,17965.00
12/12/2015 01:45,2,0.000,ALERT,213.29,303.58,59.975,1449902703,"201051344000867","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,300546.7,300546.7,6163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902765,17966.00
12/12/2015 01:45,2,0.000,ALERT,212.83,302.07,59.975,1449902703,"201051344001093","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,309838.7,309838.7,10845,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902767,17967.00
12/12/2015 01:45,2,0.000,ALERT,213.06,304.18,60.002,1449902703,"201051344000900","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,313609.4,313609.4,6172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902768,17968.00
12/12/2015 01:45,2,0.000,ALERT,213.29,303.28,59.970,1449902703,"201051344000648","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,307346.0,307346.0,6159,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902770,17969.00
12/12/2015 01:45,2,0.000,ALERT,213.06,304.78,59.975,1449902703,"201051344000569","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,314936.3,314936.3,6163,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902772,17970.00
12/12/2015 01:45,2,0.000,ALERT,213.06,304.48,59.954,1449902703,"201051344000983","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,310265.1,310265.1,6164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902774,17971.00
12/12/2015 01:45,2,0.000,ALERT,213.06,304.18,59.975,1449902703,"201051344001158","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,305822.1,305822.1,6163,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902776,17972.00
12/12/2015 01:45,2,0.000,ALERT,213.51,304.78,59.981,1449902703,"201051344000576","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,307797.4,307797.4,6166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449902778,17973.00
12/12/2015 01:45,2,0.000,ALERT,212.38,301.17,59.986,1449902703,"274151322000087","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,554797.8,554797.8,62,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449902779,17974.00
12/12/2015 02:00,2,0.000,ALERT,213.29,304.18,59.986,1449903603,"201051344000645","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,308550.3,308550.3,6171,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903605,17975.00
12/12/2015 02:00,2,0.000,ALERT,212.61,301.47,59.975,1449903603,"274151322000085","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,582049.1,582049.1,64,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903607,17976.00
12/12/2015 02:00,2,0.000,ALERT,213.74,304.18,59.954,1449903603,"201051344000633","219011344069620",0.00,1.00,0,300.27,305.68,0.0,0.0,0.000,301383.4,301383.4,6172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903608,17977.00
12/12/2015 02:00,2,0.000,ALERT,213.06,304.18,59.981,1449903603,"201051344000469","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,302317.5,302317.5,6175,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903610,17978.00
12/12/2015 02:00,2,0.000,ALERT,212.16,301.47,59.986,1449903603,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,307252.7,307252.7,10826,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903612,17979.00
12/12/2015 02:00,2,0.000,ALERT,212.16,300.87,59.975,1449903603,"274151322000052","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,589576.6,589576.6,64,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903614,17980.00
12/12/2015 02:00,2,0.000,ALERT,212.61,302.07,59.970,1449903603,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,311871.7,311871.7,10834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903615,17981.00
12/12/2015 02:00,2,0.000,ALERT,212.61,302.07,59.970,1449903603,"201051344001230","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,310378.6,310378.6,10856,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903617,17982.00
12/12/2015 02:00,2,0.000,ALERT,213.06,302.68,59.981,1449903603,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,305140.0,305140.0,10829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903619,17983.00
12/12/2015 02:00,2,0.000,ALERT,212.16,301.47,60.023,1449903603,"201051344000955","219011344069620",0.00,1.50,0,300.27,303.58,0.0,0.0,0.000,313977.7,313977.7,10825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903621,17984.00
12/12/2015 02:00,2,0.000,ALERT,212.38,300.57,59.991,1449903603,"274151322000094","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,475539.9,475539.9,64,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903623,17985.00
12/12/2015 02:00,2,0.000,ALERT,213.06,305.08,60.023,1449903603,"201051344000579","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,315922.3,315922.3,6168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903624,17986.00
12/12/2015 02:00,2,0.000,ALERT,212.38,302.07,59.975,1449903603,"201051344000890","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,312598.6,312598.6,10834,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903626,17987.00
12/12/2015 02:00,2,0.000,ALERT,212.61,301.77,59.981,1449903603,"201051344000438","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,314285.5,314285.5,10829,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903628,17988.00
12/12/2015 02:00,2,0.000,ALERT,212.61,301.17,59.981,1449903603,"201051344000417","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,308435.7,308435.7,10835,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903630,17989.00
12/12/2015 02:00,2,0.000,ALERT,212.38,301.77,59.991,1449903603,"274151322000083","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,584102.4,584102.4,64,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903632,17990.00
12/12/2015 02:00,2,0.000,ALERT,213.06,301.47,59.949,1449903603,"274151322000076","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,620345.3,620345.3,64,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903633,17991.00
12/12/2015 02:00,2,0.000,ALERT,213.06,305.08,59.975,1449903603,"201051344000868","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,300068.1,300068.1,6170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903635,17992.00
12/12/2015 02:00,2,0.000,ALERT,212.38,302.68,59.981,1449903603,"274151322000095","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,613320.0,613320.0,64,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903637,17993.00
12/12/2015 02:00,2,0.000,ALERT,212.83,304.18,59.981,1449903603,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.68,0.0,0.0,0.000,300440.6,300440.6,6166,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903639,17994.00
12/12/2015 02:00,2,0.000,ALERT,212.38,301.17,59.981,1449903603,"201051344001025","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,312357.2,312357.2,10833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903641,17995.00
12/12/2015 02:00,2,0.000,ALERT,212.83,304.48,59.981,1449903603,"201051344000458","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,310257.7,310257.7,6169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903643,17996.00
12/12/2015 02:00,2,0.000,ALERT,213.74,304.18,59.975,1449903603,"201051344000853","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,307176.7,307176.7,6169,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903644,17997.00
12/12/2015 02:00,2,0.000,ALERT,212.83,301.77,59.981,1449903603,"201051344000685","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,313987.6,313987.6,10839,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903646,17998.00
12/12/2015 02:00,2,0.000,ALERT,212.83,301.47,60.023,1449903603,"201051344000917","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,311681.0,311681.0,10850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903648,17999.00
12/12/2015 02:00,2,0.000,ALERT,212.83,302.07,59.981,1449903603,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,314782.5,314782.5,10854,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903650,18000.00
12/12/2015 02:00,2,0.000,ALERT,212.61,301.17,59.970,1449903603,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,308799.5,308799.5,10835,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903652,18001.00
12/12/2015 02:00,2,0.000,ALERT,211.93,301.77,59.996,1449903603,"274151322000088","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,567255.9,567255.9,64,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903653,18002.00
12/12/2015 02:00,2,0.000,ALERT,213.06,300.87,59.965,1449903603,"274151322000068","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,475410.2,475410.2,64,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903655,18003.00
12/12/2015 02:00,2,0.000,ALERT,212.16,301.77,59.970,1449903603,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,305491.7,305491.7,10825,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903657,18004.00
12/12/2015 02:00,2,0.000,ALERT,212.83,305.08,60.007,1449903603,"201051344000594","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,311421.2,311421.2,6169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903659,18005.00
12/12/2015 02:00,2,0.000,ALERT,212.61,301.47,59.981,1449903603,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,311757.3,311757.3,10836,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903661,18006.00
12/12/2015 02:00,2,0.000,ALERT,212.16,301.17,59.965,1449903603,"274151322000054","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,579344.7,579344.7,64,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903663,18007.00
12/12/2015 02:00,2,0.000,ALERT,213.29,303.88,59.949,1449903603,"201051344000867","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,300546.7,300546.7,6165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903664,18008.00
12/12/2015 02:00,2,0.000,ALERT,212.61,301.77,59.970,1449903603,"201051344001093","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,309838.7,309838.7,10847,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903666,18009.00
12/12/2015 02:00,2,0.000,ALERT,212.83,304.48,59.970,1449903603,"201051344000900","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,313609.4,313609.4,6174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903668,18010.00
12/12/2015 02:00,2,0.000,ALERT,213.29,303.88,59.970,1449903603,"201051344000648","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,307346.0,307346.0,6161,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903670,18011.00
12/12/2015 02:00,2,0.000,ALERT,213.06,305.08,59.970,1449903603,"201051344000569","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,314936.3,314936.3,6165,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903672,18012.00
12/12/2015 02:00,2,0.000,ALERT,213.06,304.48,60.012,1449903603,"201051344000983","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,310265.1,310265.1,6166,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903673,18013.00
12/12/2015 02:00,2,0.000,ALERT,213.29,304.48,59.981,1449903603,"201051344001158","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,305822.1,305822.1,6165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903675,18014.00
12/12/2015 02:00,2,0.000,ALERT,213.51,304.78,59.975,1449903603,"201051344000576","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,307797.4,307797.4,6168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449903677,18015.00
12/12/2015 02:00,2,0.000,ALERT,212.38,300.87,59.970,1449903603,"274151322000087","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,554797.8,554797.8,64,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449903679,18016.00
12/12/2015 02:15,2,0.000,ALERT,213.51,303.88,59.975,1449904504,"201051344000645","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,308550.3,308550.3,6173,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904506,18017.00
12/12/2015 02:15,2,0.000,ALERT,212.38,301.17,59.970,1449904504,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,582049.1,582049.1,66,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904508,18018.00
12/12/2015 02:15,2,0.000,ALERT,213.51,303.58,59.944,1449904504,"201051344000633","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,301383.4,301383.4,6174,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904509,18019.00
12/12/2015 02:15,2,0.000,ALERT,213.06,303.88,60.018,1449904504,"201051344000469","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,302317.5,302317.5,6177,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904511,18020.00
12/12/2015 02:15,2,0.000,ALERT,212.38,301.77,59.954,1449904504,"201051344000646","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,307252.7,307252.7,10828,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904513,18021.00
12/12/2015 02:15,2,0.000,ALERT,211.93,300.87,59.975,1449904504,"274151322000052","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,589576.6,589576.6,66,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904515,18022.00
12/12/2015 02:15,2,0.000,ALERT,212.83,302.37,59.954,1449904504,"201051344000585","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,311871.7,311871.7,10836,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904517,18023.00
12/12/2015 02:15,2,0.000,ALERT,212.61,302.37,59.933,1449904504,"201051344001230","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,310378.6,310378.6,10858,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904518,18024.00
12/12/2015 02:15,2,0.000,ALERT,213.29,302.98,59.970,1449904504,"201051344000582","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,305140.0,305140.0,10831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904520,18025.00
12/12/2015 02:15,2,0.000,ALERT,212.38,302.07,59.965,1449904504,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,313977.7,313977.7,10827,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904522,18026.00
12/12/2015 02:15,2,0.000,ALERT,212.38,300.57,59.975,1449904504,"274151322000094","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,475539.9,475539.9,66,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904524,18027.00
12/12/2015 02:15,2,0.000,ALERT,212.83,304.48,59.981,1449904504,"201051344000579","219011344069620",0.00,2.00,0,302.98,306.58,0.0,0.0,0.000,315922.3,315922.3,6170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904525,18028.00
12/12/2015 02:15,2,0.000,ALERT,212.61,302.37,59.965,1449904504,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,312598.6,312598.6,10836,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904527,18029.00
12/12/2015 02:15,2,0.000,ALERT,212.83,302.07,59.970,1449904504,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,314285.5,314285.5,10831,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904529,18030.00
12/12/2015 02:15,2,0.000,ALERT,213.06,301.47,59.975,1449904504,"201051344000417","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,308435.7,308435.7,10837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904531,18031.00
12/12/2015 02:15,2,0.000,ALERT,212.38,302.07,60.002,1449904504,"274151322000083","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,584102.4,584102.4,66,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904533,18032.00
12/12/2015 02:15,2,0.000,ALERT,213.06,301.47,59.981,1449904504,"274151322000076","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,620345.3,620345.3,66,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904534,18033.00
12/12/2015 02:15,2,0.000,ALERT,212.83,304.48,59.986,1449904504,"201051344000868","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,300068.1,300068.1,6172,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904536,18034.00
12/12/2015 02:15,2,0.000,ALERT,212.16,302.37,59.981,1449904504,"274151322000095","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,613320.0,613320.0,66,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904538,18035.00
12/12/2015 02:15,2,0.000,ALERT,212.61,303.58,59.965,1449904504,"201051344000988","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,300440.6,300440.6,6168,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904540,18036.00
12/12/2015 02:15,2,0.000,ALERT,212.61,301.47,59.970,1449904504,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,312357.2,312357.2,10835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904542,18037.00
12/12/2015 02:15,2,0.000,ALERT,212.83,303.88,59.965,1449904504,"201051344000458","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,310257.7,310257.7,6171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904544,18038.00
12/12/2015 02:15,2,0.000,ALERT,213.51,303.58,59.928,1449904504,"201051344000853","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,307176.7,307176.7,6171,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904545,18039.00
12/12/2015 02:15,2,0.000,ALERT,213.29,302.37,59.965,1449904504,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,313987.6,313987.6,10841,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904547,18040.00
12/12/2015 02:15,2,0.000,ALERT,213.06,301.77,59.965,1449904504,"201051344000917","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,311681.0,311681.0,10852,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904549,18041.00
12/12/2015 02:15,2,0.000,ALERT,213.06,302.37,59.965,1449904504,"201051344001145","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,314782.5,314782.5,10856,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904551,18042.00
12/12/2015 02:15,2,0.000,ALERT,213.06,301.47,59.949,1449904504,"201051344000651","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,308799.5,308799.5,10837,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904553,18043.00
12/12/2015 02:15,2,0.000,ALERT,211.93,301.47,59.965,1449904504,"274151322000088","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,567255.9,567255.9,66,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904554,18044.00
12/12/2015 02:15,2,0.000,ALERT,213.06,300.27,59.965,1449904504,"274151322000068","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,475410.2,475410.2,66,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904556,18045.00
12/12/2015 02:15,2,0.000,ALERT,212.61,302.07,59.975,1449904504,"201051344001135","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,305491.7,305491.7,10827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904558,18046.00
12/12/2015 02:15,2,0.000,ALERT,212.61,304.48,59.970,1449904504,"201051344000594","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,311421.2,311421.2,6171,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904560,18047.00
12/12/2015 02:15,2,0.000,ALERT,212.83,301.77,59.959,1449904504,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,311757.3,311757.3,10838,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904562,18048.00
12/12/2015 02:15,2,0.000,ALERT,212.16,301.47,59.959,1449904504,"274151322000054","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,579344.7,579344.7,66,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904563,18049.00
12/12/2015 02:15,2,0.000,ALERT,213.29,303.58,60.018,1449904504,"201051344000867","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,300546.7,300546.7,6167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904565,18050.00
12/12/2015 02:15,2,0.000,ALERT,212.83,302.07,59.975,1449904504,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,309838.7,309838.7,10849,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904567,18051.00
12/12/2015 02:15,2,0.000,ALERT,212.83,303.88,59.975,1449904504,"201051344000900","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,313609.4,313609.4,6176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904569,18052.00
12/12/2015 02:15,2,0.000,ALERT,213.06,303.28,59.970,1449904504,"201051344000648","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,307346.0,307346.0,6163,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904570,18053.00
12/12/2015 02:15,2,0.000,ALERT,213.06,304.48,59.965,1449904504,"201051344000569","219011344069620",0.00,2.00,0,303.28,307.18,0.0,0.0,0.000,314936.3,314936.3,6167,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904572,18054.00
12/12/2015 02:15,2,0.000,ALERT,212.83,304.18,59.965,1449904504,"201051344000983","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,310265.1,310265.1,6168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449904574,18055.00
12/12/2015 02:15,2,0.000,ALERT,213.06,303.88,59.965,1449904504,"201051344001158","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,305822.1,305822.1,6167,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904576,18056.00
12/12/2015 02:15,2,0.000,ALERT,213.29,304.48,59.944,1449904504,"201051344000576","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,307797.4,307797.4,6170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904578,18057.00
12/12/2015 02:15,2,0.000,ALERT,212.38,300.87,59.959,1449904504,"274151322000087","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,554797.8,554797.8,66,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449904580,18058.00
12/12/2015 02:30,2,0.000,ALERT,213.74,304.48,60.018,1449905404,"201051344000645","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,308550.3,308550.3,6175,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905406,18059.00
12/12/2015 02:30,2,0.000,ALERT,212.38,301.17,59.959,1449905404,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,582049.1,582049.1,68,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905408,18060.00
12/12/2015 02:30,2,0.000,ALERT,213.74,304.18,59.970,1449905404,"201051344000633","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,301383.4,301383.4,6176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905410,18061.00
12/12/2015 02:30,2,0.000,ALERT,213.29,304.48,59.965,1449905404,"201051344000469","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,302317.5,302317.5,6179,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905412,18062.00
12/12/2015 02:30,2,0.000,ALERT,212.38,302.07,59.970,1449905404,"201051344000646","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,307252.7,307252.7,10830,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905413,18063.00
12/12/2015 02:30,2,0.000,ALERT,212.16,301.47,59.975,1449905404,"274151322000052","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,589576.6,589576.6,68,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905415,18064.00
12/12/2015 02:30,2,0.000,ALERT,212.83,302.37,59.981,1449905404,"201051344000585","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,311871.7,311871.7,10838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905417,18065.00
12/12/2015 02:30,2,0.000,ALERT,212.61,302.37,59.949,1449905404,"201051344001230","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,310378.6,310378.6,10860,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905419,18066.00
12/12/2015 02:30,2,0.000,ALERT,213.06,302.98,59.986,1449905404,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,305140.0,305140.0,10833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905421,18067.00
12/12/2015 02:30,2,0.000,ALERT,212.38,302.07,59.965,1449905404,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,313977.7,313977.7,10829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905422,18068.00
12/12/2015 02:30,2,0.000,ALERT,212.38,300.87,59.970,1449905404,"274151322000094","219011344069620",0.00,1.50,0,299.37,302.37,0.0,0.0,0.000,475539.9,475539.9,68,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905424,18069.00
12/12/2015 02:30,2,0.000,ALERT,213.06,305.38,60.023,1449905404,"201051344000579","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,315922.3,315922.3,6172,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905426,18070.00
12/12/2015 02:30,2,0.000,ALERT,212.61,302.37,59.970,1449905404,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,312598.6,312598.6,10838,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905428,18071.00
12/12/2015 02:30,2,0.000,ALERT,212.83,302.07,59.970,1449905404,"201051344000438","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,314285.5,314285.5,10833,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905430,18072.00
12/12/2015 02:30,2,0.000,ALERT,212.83,301.47,59.970,1449905404,"201051344000417","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,308435.7,308435.7,10839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905432,18073.00
12/12/2015 02:30,2,0.000,ALERT,212.61,301.77,59.954,1449905404,"274151322000083","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,584102.4,584102.4,68,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905433,18074.00
12/12/2015 02:30,2,0.000,ALERT,213.06,302.07,59.970,1449905404,"274151322000076","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,620345.3,620345.3,68,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905435,18075.00
12/12/2015 02:30,2,0.000,ALERT,213.29,305.68,59.981,1449905404,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,300068.1,300068.1,6174,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905437,18076.00
