ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 02:30,2,0.000,ALERT,212.38,302.68,59.965,1449905404,"274151322000095","219011344069620",0.00,1.50,0,301.17,303.88,0.0,0.0,0.000,613320.0,613320.0,68,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905439,18077.00
12/12/2015 02:30,2,0.000,ALERT,212.83,304.18,59.975,1449905404,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.68,0.0,0.0,0.000,300440.6,300440.6,6170,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905440,18078.00
12/12/2015 02:30,2,0.000,ALERT,212.61,301.17,59.975,1449905404,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,312357.2,312357.2,10837,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905442,18079.00
12/12/2015 02:30,2,0.000,ALERT,213.06,304.48,59.975,1449905404,"201051344000458","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,310257.7,310257.7,6173,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905444,18080.00
12/12/2015 02:30,2,0.000,ALERT,213.74,304.48,59.933,1449905404,"201051344000853","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,307176.7,307176.7,6173,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905446,18081.00
12/12/2015 02:30,2,0.000,ALERT,213.06,302.37,59.975,1449905404,"201051344000685","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,313987.6,313987.6,10843,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905448,18082.00
12/12/2015 02:30,2,0.000,ALERT,212.83,301.47,59.970,1449905404,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,311681.0,311681.0,10854,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905449,18083.00
12/12/2015 02:30,2,0.000,ALERT,212.83,302.37,59.949,1449905404,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,314782.5,314782.5,10858,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905451,18084.00
12/12/2015 02:30,2,0.000,ALERT,212.83,301.47,59.975,1449905404,"201051344000651","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,308799.5,308799.5,10839,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905453,18085.00
12/12/2015 02:30,2,0.000,ALERT,211.93,301.77,59.975,1449905404,"274151322000088","219011344069620",0.00,3.00,0,299.97,302.98,0.0,0.0,0.000,567255.9,567255.9,68,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905455,18086.00
12/12/2015 02:30,2,0.000,ALERT,213.06,300.87,59.965,1449905404,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.07,0.0,0.0,0.000,475410.2,475410.2,68,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905457,18087.00
12/12/2015 02:30,2,0.000,ALERT,212.38,302.07,59.975,1449905404,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,305491.7,305491.7,10829,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449905458,18088.00
12/12/2015 02:30,2,0.000,ALERT,212.61,304.78,59.981,1449905404,"201051344000594","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,311421.2,311421.2,6173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905460,18089.00
12/12/2015 02:30,2,0.000,ALERT,212.61,301.47,59.975,1449905404,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,311757.3,311757.3,10840,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905462,18090.00
12/12/2015 02:30,2,0.000,ALERT,212.16,302.07,59.944,1449905404,"274151322000054","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,579344.7,579344.7,68,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905464,18091.00
12/12/2015 02:30,2,0.000,ALERT,213.29,303.88,59.981,1449905404,"201051344000867","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,300546.7,300546.7,6169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905466,18092.00
12/12/2015 02:30,2,0.000,ALERT,212.61,302.07,59.975,1449905404,"201051344001093","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,309838.7,309838.7,10851,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905468,18093.00
12/12/2015 02:30,2,0.000,ALERT,213.06,304.48,59.975,1449905404,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,313609.4,313609.4,6178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905469,18094.00
12/12/2015 02:30,2,0.000,ALERT,213.29,303.58,59.975,1449905404,"201051344000648","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,307346.0,307346.0,6165,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905471,18095.00
12/12/2015 02:30,2,0.000,ALERT,213.29,305.38,59.981,1449905404,"201051344000569","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,314936.3,314936.3,6169,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905473,18096.00
12/12/2015 02:30,2,0.000,ALERT,213.06,304.48,59.938,1449905404,"201051344000983","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,310265.1,310265.1,6170,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905475,18097.00
12/12/2015 02:30,2,0.000,ALERT,213.06,304.48,59.970,1449905404,"201051344001158","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,305822.1,305822.1,6169,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905476,18098.00
12/12/2015 02:30,2,0.000,ALERT,213.51,304.78,59.981,1449905404,"201051344000576","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,307797.4,307797.4,6172,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905478,18099.00
12/12/2015 02:30,2,0.000,ALERT,212.61,301.17,59.975,1449905404,"274151322000087","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,554797.8,554797.8,68,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449905480,18100.00
12/12/2015 02:45,2,0.000,ALERT,213.51,304.18,60.002,1449906303,"201051344000645","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,308550.3,308550.3,6177,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906306,18101.00
12/12/2015 02:45,2,0.000,ALERT,212.38,301.47,59.970,1449906303,"274151322000085","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,582049.1,582049.1,70,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906307,18102.00
12/12/2015 02:45,2,0.000,ALERT,213.74,304.18,59.970,1449906303,"201051344000633","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,301383.4,301383.4,6178,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449906309,18103.00
12/12/2015 02:45,2,0.000,ALERT,213.06,303.88,59.970,1449906303,"201051344000469","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,302317.5,302317.5,6181,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906311,18104.00
12/12/2015 02:45,2,0.000,ALERT,212.61,302.07,59.991,1449906303,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,307252.7,307252.7,10832,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906313,18105.00
12/12/2015 02:45,2,0.000,ALERT,211.93,302.07,59.975,1449906303,"274151322000052","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,589576.6,589576.6,70,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906315,18106.00
12/12/2015 02:45,2,0.000,ALERT,212.83,302.37,59.970,1449906303,"201051344000585","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,311871.7,311871.7,10840,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906317,18107.00
12/12/2015 02:45,2,0.000,ALERT,212.83,302.37,59.975,1449906303,"201051344001230","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,310378.6,310378.6,10862,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906318,18108.00
12/12/2015 02:45,2,0.000,ALERT,213.29,302.68,59.981,1449906303,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,305140.0,305140.0,10835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449906320,18109.00
12/12/2015 02:45,2,0.000,ALERT,212.38,301.77,59.975,1449906303,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,313977.7,313977.7,10831,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906322,18110.00
12/12/2015 02:45,2,0.000,ALERT,212.38,301.17,59.975,1449906303,"274151322000094","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,475539.9,475539.9,70,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449906324,18111.00
12/12/2015 02:45,2,0.000,ALERT,213.06,304.78,60.018,1449906303,"201051344000579","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,315922.3,315922.3,6174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906325,18112.00
12/12/2015 02:45,2,0.000,ALERT,212.61,302.37,59.949,1449906303,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,312598.6,312598.6,10840,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906327,18113.00
12/12/2015 02:45,2,0.000,ALERT,212.83,302.07,59.975,1449906303,"201051344000438","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,314285.5,314285.5,10835,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906329,18114.00
12/12/2015 02:45,2,0.000,ALERT,212.83,301.17,59.986,1449906303,"201051344000417","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,308435.7,308435.7,10841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449906331,18115.00
12/12/2015 02:45,2,0.000,ALERT,212.61,301.47,60.002,1449906303,"274151322000083","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,584102.4,584102.4,70,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906333,18116.00
12/12/2015 02:45,2,0.000,ALERT,213.06,301.77,59.981,1449906303,"274151322000076","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,620345.3,620345.3,70,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906335,18117.00
12/12/2015 02:45,2,0.000,ALERT,213.06,304.78,59.986,1449906303,"201051344000868","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,300068.1,300068.1,6176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906337,18118.00
12/12/2015 02:45,2,0.000,ALERT,212.38,302.37,59.986,1449906303,"274151322000095","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,613320.0,613320.0,70,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449906338,18119.00
12/12/2015 02:45,2,0.000,ALERT,212.83,304.18,59.991,1449906303,"201051344000988","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,300440.6,300440.6,6172,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906340,18120.00
12/12/2015 02:45,2,0.000,ALERT,212.38,301.47,59.986,1449906303,"201051344001025","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,312357.2,312357.2,10839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906342,18121.00
12/12/2015 02:45,2,0.000,ALERT,213.06,304.78,59.986,1449906303,"201051344000458","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,310257.7,310257.7,6175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906344,18122.00
12/12/2015 02:45,2,0.000,ALERT,213.51,304.18,59.986,1449906303,"201051344000853","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,307176.7,307176.7,6175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906346,18123.00
12/12/2015 02:45,2,0.000,ALERT,213.06,302.37,59.986,1449906303,"201051344000685","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,313987.6,313987.6,10845,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906347,18124.00
12/12/2015 02:45,2,0.000,ALERT,213.06,302.07,59.991,1449906303,"201051344000917","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,311681.0,311681.0,10856,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449906349,18125.00
12/12/2015 02:45,2,0.000,ALERT,212.83,302.37,60.028,1449906303,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,314782.5,314782.5,10860,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906351,18126.00
12/12/2015 02:45,2,0.000,ALERT,212.83,301.77,60.002,1449906303,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,308799.5,308799.5,10841,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906353,18127.00
12/12/2015 02:45,2,0.000,ALERT,211.93,301.47,59.981,1449906303,"274151322000088","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,567255.9,567255.9,70,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906355,18128.00
12/12/2015 02:45,2,0.000,ALERT,212.83,300.27,59.965,1449906303,"274151322000068","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,475410.2,475410.2,70,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906356,18129.00
12/12/2015 02:45,2,0.000,ALERT,212.61,302.37,59.991,1449906303,"201051344001135","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,305491.7,305491.7,10831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449906358,18130.00
12/12/2015 02:45,2,0.000,ALERT,212.83,305.08,59.991,1449906303,"201051344000594","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,311421.2,311421.2,6175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906360,18131.00
12/12/2015 02:45,2,0.000,ALERT,212.83,301.77,59.991,1449906303,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.38,0.0,0.0,0.000,311757.3,311757.3,10842,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906362,18132.00
12/12/2015 02:45,2,0.000,ALERT,212.16,301.47,60.034,1449906303,"274151322000054","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,579344.7,579344.7,70,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449906364,18133.00
12/12/2015 02:45,2,0.000,ALERT,213.29,303.88,60.012,1449906303,"201051344000867","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,300546.7,300546.7,6171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906366,18134.00
12/12/2015 02:45,2,0.000,ALERT,212.61,302.07,59.986,1449906303,"201051344001093","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,309838.7,309838.7,10853,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906367,18135.00
12/12/2015 02:45,2,0.000,ALERT,213.06,304.48,59.996,1449906303,"201051344000900","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,313609.4,313609.4,6180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906369,18136.00
12/12/2015 02:45,2,0.000,ALERT,213.29,303.58,60.034,1449906303,"201051344000648","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,307346.0,307346.0,6167,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906371,18137.00
12/12/2015 02:45,2,0.000,ALERT,213.06,305.08,60.007,1449906303,"201051344000569","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,314936.3,314936.3,6171,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906373,18138.00
12/12/2015 02:45,2,0.000,ALERT,213.06,304.48,60.002,1449906303,"201051344000983","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,310265.1,310265.1,6172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449906375,18139.00
12/12/2015 02:45,2,0.000,ALERT,213.06,304.18,59.986,1449906303,"201051344001158","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,305822.1,305822.1,6171,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906376,18140.00
12/12/2015 02:45,2,0.000,ALERT,213.51,304.78,59.996,1449906303,"201051344000576","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,307797.4,307797.4,6174,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449906378,18141.00
12/12/2015 02:45,2,0.000,ALERT,212.16,300.27,59.986,1449906303,"274151322000087","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,554797.8,554797.8,70,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449906380,18142.00
12/12/2015 03:00,2,0.000,ALERT,213.51,304.18,60.007,1449907204,"201051344000645","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,308550.3,308550.3,6179,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907206,18143.00
12/12/2015 03:00,2,0.000,ALERT,212.61,301.47,59.970,1449907204,"274151322000085","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,582049.1,582049.1,72,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907208,18144.00
12/12/2015 03:00,2,0.000,ALERT,213.74,304.18,59.981,1449907204,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,301383.4,301383.4,6180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449907210,18145.00
12/12/2015 03:00,2,0.000,ALERT,213.29,304.48,59.986,1449907204,"201051344000469","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,302317.5,302317.5,6183,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907212,18146.00
12/12/2015 03:00,2,0.000,ALERT,212.61,302.07,59.986,1449907204,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,307252.7,307252.7,10834,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907213,18147.00
12/12/2015 03:00,2,0.000,ALERT,212.16,302.07,59.954,1449907204,"274151322000052","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,589576.6,589576.6,72,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907215,18148.00
12/12/2015 03:00,2,0.000,ALERT,212.83,302.68,59.986,1449907204,"201051344000585","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,311871.7,311871.7,10842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907217,18149.00
12/12/2015 03:00,2,0.000,ALERT,212.83,302.68,59.975,1449907204,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,310378.6,310378.6,10864,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907219,18150.00
12/12/2015 03:00,2,0.000,ALERT,213.29,303.28,59.996,1449907204,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,305140.0,305140.0,10837,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907221,18151.00
12/12/2015 03:00,2,0.000,ALERT,212.61,302.37,59.986,1449907204,"201051344000955","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,313977.7,313977.7,10833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907222,18152.00
12/12/2015 03:00,2,0.000,ALERT,212.61,300.87,59.981,1449907204,"274151322000094","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,475539.9,475539.9,72,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907224,18153.00
12/12/2015 03:00,2,0.000,ALERT,213.29,305.08,59.991,1449907204,"201051344000579","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,315922.3,315922.3,6176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907226,18154.00
12/12/2015 03:00,2,0.000,ALERT,212.61,302.68,60.007,1449907204,"201051344000890","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,312598.6,312598.6,10842,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907228,18155.00
12/12/2015 03:00,2,0.000,ALERT,212.83,302.37,59.981,1449907204,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,314285.5,314285.5,10837,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907230,18156.00
12/12/2015 03:00,2,0.000,ALERT,212.83,301.77,59.986,1449907204,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,308435.7,308435.7,10843,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907231,18157.00
12/12/2015 03:00,2,0.000,ALERT,212.61,301.77,59.986,1449907204,"274151322000083","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,584102.4,584102.4,72,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907233,18158.00
12/12/2015 03:00,2,0.000,ALERT,212.83,301.17,59.965,1449907204,"274151322000076","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,620345.3,620345.3,72,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449907235,18159.00
12/12/2015 03:00,2,0.000,ALERT,213.06,305.38,59.986,1449907204,"201051344000868","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,300068.1,300068.1,6178,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449907237,18160.00
12/12/2015 03:00,2,0.000,ALERT,212.38,302.68,59.954,1449907204,"274151322000095","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,613320.0,613320.0,72,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907239,18161.00
12/12/2015 03:00,2,0.000,ALERT,212.83,304.18,60.012,1449907204,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,300440.6,300440.6,6174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449907240,18162.00
12/12/2015 03:00,2,0.000,ALERT,212.38,301.47,60.023,1449907204,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,312357.2,312357.2,10841,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907242,18163.00
12/12/2015 03:00,2,0.000,ALERT,213.06,304.48,59.938,1449907204,"201051344000458","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,310257.7,310257.7,6177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907244,18164.00
12/12/2015 03:00,2,0.000,ALERT,213.74,304.18,59.986,1449907204,"201051344000853","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,307176.7,307176.7,6177,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449907246,18165.00
12/12/2015 03:00,2,0.000,ALERT,213.06,302.37,59.959,1449907204,"201051344000685","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,313987.6,313987.6,10847,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449907248,18166.00
12/12/2015 03:00,2,0.000,ALERT,213.06,302.07,59.991,1449907204,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,311681.0,311681.0,10858,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907249,18167.00
12/12/2015 03:00,2,0.000,ALERT,213.06,302.68,59.996,1449907204,"201051344001145","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,314782.5,314782.5,10862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907251,18168.00
12/12/2015 03:00,2,0.000,ALERT,212.83,301.77,59.981,1449907204,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,308799.5,308799.5,10843,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907253,18169.00
12/12/2015 03:00,2,0.000,ALERT,212.16,301.77,59.981,1449907204,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,567255.9,567255.9,72,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907255,18170.00
12/12/2015 03:00,2,0.000,ALERT,213.06,300.87,59.981,1449907204,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,475410.2,475410.2,72,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907256,18171.00
12/12/2015 03:00,2,0.000,ALERT,212.38,302.37,59.986,1449907204,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,305491.7,305491.7,10833,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907258,18172.00
12/12/2015 03:00,2,0.000,ALERT,212.83,305.08,59.944,1449907204,"201051344000594","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,311421.2,311421.2,6177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907260,18173.00
12/12/2015 03:00,2,0.000,ALERT,212.83,302.07,59.996,1449907204,"201051344001203","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,311757.3,311757.3,10844,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907262,18174.00
12/12/2015 03:00,2,0.000,ALERT,212.38,301.47,59.954,1449907204,"274151322000054","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,579344.7,579344.7,72,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907264,18175.00
12/12/2015 03:00,2,0.000,ALERT,213.51,304.18,59.986,1449907204,"201051344000867","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,300546.7,300546.7,6173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907266,18176.00
12/12/2015 03:00,2,0.000,ALERT,212.61,302.37,59.986,1449907204,"201051344001093","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,309838.7,309838.7,10855,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907267,18177.00
12/12/2015 03:00,2,0.000,ALERT,213.06,304.48,59.991,1449907204,"201051344000900","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,313609.4,313609.4,6182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907269,18178.00
12/12/2015 03:00,2,0.000,ALERT,213.51,303.88,60.002,1449907204,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,307346.0,307346.0,6169,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907271,18179.00
12/12/2015 03:00,2,0.000,ALERT,213.06,304.78,59.986,1449907204,"201051344000569","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,314936.3,314936.3,6173,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907273,18180.00
12/12/2015 03:00,2,0.000,ALERT,213.06,304.78,59.996,1449907204,"201051344000983","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,310265.1,310265.1,6174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907275,18181.00
12/12/2015 03:00,2,0.000,ALERT,213.29,304.18,60.018,1449907204,"201051344001158","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,305822.1,305822.1,6173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907276,18182.00
12/12/2015 03:00,2,0.000,ALERT,213.51,304.78,59.965,1449907204,"201051344000576","219011344069620",0.00,2.00,0,302.68,305.98,0.0,0.0,0.000,307797.4,307797.4,6176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907278,18183.00
12/12/2015 03:00,2,0.000,ALERT,212.38,300.57,59.954,1449907204,"274151322000087","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,554797.8,554797.8,72,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449907280,18184.00
12/12/2015 03:15,2,0.000,ALERT,213.74,304.78,59.959,1449908104,"201051344000645","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,308550.3,308550.3,6181,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908106,18185.00
12/12/2015 03:15,2,0.000,ALERT,212.61,301.77,59.975,1449908104,"274151322000085","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,582049.1,582049.1,74,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908108,18186.00
12/12/2015 03:15,2,0.000,ALERT,213.74,304.78,59.959,1449908104,"201051344000633","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,301383.4,301383.4,6182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908109,18187.00
12/12/2015 03:15,2,0.000,ALERT,213.29,304.78,60.002,1449908104,"201051344000469","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,302317.5,302317.5,6185,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908111,18188.00
12/12/2015 03:15,2,0.000,ALERT,212.61,302.07,59.959,1449908104,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,307252.7,307252.7,10836,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908113,18189.00
12/12/2015 03:15,2,0.000,ALERT,212.16,302.37,59.949,1449908104,"274151322000052","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,589576.6,589576.6,74,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908115,18190.00
12/12/2015 03:15,2,0.000,ALERT,213.06,302.68,59.959,1449908104,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,311871.7,311871.7,10844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908117,18191.00
12/12/2015 03:15,2,0.000,ALERT,212.61,302.68,59.954,1449908104,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,310378.6,310378.6,10866,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908118,18192.00
12/12/2015 03:15,2,0.000,ALERT,213.51,303.28,59.965,1449908104,"201051344000582","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,305140.0,305140.0,10839,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908120,18193.00
12/12/2015 03:15,2,0.000,ALERT,212.38,302.37,59.970,1449908104,"201051344000955","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,313977.7,313977.7,10835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908122,18194.00
12/12/2015 03:15,2,0.000,ALERT,212.61,300.87,59.954,1449908104,"274151322000094","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,475539.9,475539.9,74,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908124,18195.00
12/12/2015 03:15,2,0.000,ALERT,213.29,305.38,59.959,1449908104,"201051344000579","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,315922.3,315922.3,6178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908126,18196.00
12/12/2015 03:15,2,0.000,ALERT,212.61,302.98,59.954,1449908104,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,312598.6,312598.6,10844,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908127,18197.00
12/12/2015 03:15,2,0.000,ALERT,213.06,302.37,59.949,1449908104,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,314285.5,314285.5,10839,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908129,18198.00
12/12/2015 03:15,2,0.000,ALERT,213.06,302.07,59.928,1449908104,"201051344000417","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,308435.7,308435.7,10845,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908131,18199.00
12/12/2015 03:15,2,0.000,ALERT,212.83,302.07,59.954,1449908104,"274151322000083","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,584102.4,584102.4,74,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908133,18200.00
12/12/2015 03:15,2,0.000,ALERT,213.29,301.77,59.981,1449908104,"274151322000076","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,620345.3,620345.3,74,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908135,18201.00
12/12/2015 03:15,2,0.000,ALERT,213.29,305.68,59.954,1449908104,"201051344000868","219011344069620",0.00,2.00,0,303.28,307.18,0.0,0.0,0.000,300068.1,300068.1,6180,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908136,18202.00
12/12/2015 03:15,2,0.000,ALERT,212.61,302.98,59.912,1449908104,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,613320.0,613320.0,74,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908138,18203.00
12/12/2015 03:15,2,0.000,ALERT,213.06,304.78,59.970,1449908104,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,300440.6,300440.6,6176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908140,18204.00
12/12/2015 03:15,2,0.000,ALERT,212.61,301.77,59.944,1449908104,"201051344001025","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,312357.2,312357.2,10843,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908142,18205.00
12/12/2015 03:15,2,0.000,ALERT,213.06,305.08,59.954,1449908104,"201051344000458","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,310257.7,310257.7,6179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908144,18206.00
12/12/2015 03:15,2,0.000,ALERT,213.74,304.78,59.975,1449908104,"201051344000853","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,307176.7,307176.7,6179,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908145,18207.00
12/12/2015 03:15,2,0.000,ALERT,213.29,302.68,59.965,1449908104,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,313987.6,313987.6,10849,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908147,18208.00
12/12/2015 03:15,2,0.000,ALERT,213.06,301.77,59.922,1449908104,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,311681.0,311681.0,10860,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908149,18209.00
12/12/2015 03:15,2,0.000,ALERT,213.06,302.68,59.970,1449908104,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,314782.5,314782.5,10864,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908151,18210.00
12/12/2015 03:15,2,0.000,ALERT,213.06,302.07,59.954,1449908104,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,308799.5,308799.5,10845,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908153,18211.00
12/12/2015 03:15,2,0.000,ALERT,212.16,301.77,59.938,1449908104,"274151322000088","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,567255.9,567255.9,74,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908154,18212.00
12/12/2015 03:15,2,0.000,ALERT,213.29,301.17,59.991,1449908104,"274151322000068","219011344069620",0.00,3.30,0,299.67,302.68,0.0,0.0,0.000,475410.2,475410.2,74,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908156,18213.00
12/12/2015 03:15,2,0.000,ALERT,212.61,302.37,59.991,1449908104,"201051344001135","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,305491.7,305491.7,10835,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908158,18214.00
12/12/2015 03:15,2,0.000,ALERT,212.83,305.08,59.944,1449908104,"201051344000594","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,311421.2,311421.2,6179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908160,18215.00
12/12/2015 03:15,2,0.000,ALERT,213.06,302.07,59.954,1449908104,"201051344001203","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,311757.3,311757.3,10846,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908162,18216.00
12/12/2015 03:15,2,0.000,ALERT,212.61,302.68,59.949,1449908104,"274151322000054","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,579344.7,579344.7,74,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449908163,18217.00
12/12/2015 03:15,2,0.000,ALERT,213.51,304.48,59.954,1449908104,"201051344000867","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,300546.7,300546.7,6175,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908165,18218.00
12/12/2015 03:15,2,0.000,ALERT,212.83,302.37,59.954,1449908104,"201051344001093","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,309838.7,309838.7,10857,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908167,18219.00
12/12/2015 03:15,2,0.000,ALERT,213.06,304.78,59.954,1449908104,"201051344000900","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,313609.4,313609.4,6184,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908169,18220.00
12/12/2015 03:15,2,0.000,ALERT,213.29,303.58,59.996,1449908104,"201051344000648","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,307346.0,307346.0,6171,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908171,18221.00
12/12/2015 03:15,2,0.000,ALERT,213.29,305.08,59.949,1449908104,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,314936.3,314936.3,6175,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908172,18222.00
