ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 03:15,2,0.000,ALERT,213.29,305.08,59.975,1449908104,"201051344000983","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,310265.1,310265.1,6176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908174,18223.00
12/12/2015 03:15,2,0.000,ALERT,213.29,304.78,59.954,1449908104,"201051344001158","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,305822.1,305822.1,6175,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908176,18224.00
12/12/2015 03:15,2,0.000,ALERT,213.51,305.38,59.965,1449908104,"201051344000576","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,307797.4,307797.4,6178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908178,18225.00
12/12/2015 03:15,2,0.000,ALERT,212.61,301.17,59.954,1449908104,"274151322000087","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,554797.8,554797.8,74,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449908179,18226.00
12/12/2015 03:30,2,0.000,ALERT,213.74,304.48,59.965,1449909003,"201051344000645","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,308550.3,308550.3,6183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909005,18227.00
12/12/2015 03:30,2,0.000,ALERT,212.83,302.37,59.991,1449909003,"274151322000085","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,582049.1,582049.1,76,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909007,18228.00
12/12/2015 03:30,2,0.000,ALERT,213.96,304.48,59.991,1449909003,"201051344000633","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,301383.4,301383.4,6184,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909008,18229.00
12/12/2015 03:30,2,0.000,ALERT,213.51,304.48,59.991,1449909003,"201051344000469","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,302317.5,302317.5,6187,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909010,18230.00
12/12/2015 03:30,2,0.000,ALERT,212.83,302.68,59.991,1449909003,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,307252.7,307252.7,10838,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909012,18231.00
12/12/2015 03:30,2,0.000,ALERT,212.61,301.77,60.002,1449909003,"274151322000052","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,589576.6,589576.6,76,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909014,18232.00
12/12/2015 03:30,2,0.000,ALERT,213.29,302.98,59.991,1449909003,"201051344000585","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,311871.7,311871.7,10846,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909016,18233.00
12/12/2015 03:30,2,0.000,ALERT,213.06,303.28,59.986,1449909003,"201051344001230","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,310378.6,310378.6,10868,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909018,18234.00
12/12/2015 03:30,2,0.000,ALERT,213.51,303.28,60.012,1449909003,"201051344000582","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,305140.0,305140.0,10841,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909020,18235.00
12/12/2015 03:30,2,0.000,ALERT,212.61,302.68,59.996,1449909003,"201051344000955","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,313977.7,313977.7,10837,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909022,18236.00
12/12/2015 03:30,2,0.000,ALERT,212.61,301.77,60.002,1449909003,"274151322000094","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,475539.9,475539.9,76,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909024,18237.00
12/12/2015 03:30,2,0.000,ALERT,213.29,305.08,59.996,1449909003,"201051344000579","219011344069620",0.00,2.50,0,303.58,307.18,0.0,0.0,0.000,315922.3,315922.3,6180,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909025,18238.00
12/12/2015 03:30,2,0.000,ALERT,212.83,302.98,59.965,1449909003,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,312598.6,312598.6,10846,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909027,18239.00
12/12/2015 03:30,2,0.000,ALERT,213.06,302.37,59.986,1449909003,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314285.5,314285.5,10841,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909029,18240.00
12/12/2015 03:30,2,0.000,ALERT,213.06,302.07,59.996,1449909003,"201051344000417","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,308435.7,308435.7,10847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909031,18241.00
12/12/2015 03:30,2,0.000,ALERT,212.83,302.37,59.996,1449909003,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,584102.4,584102.4,76,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909033,18242.00
12/12/2015 03:30,2,0.000,ALERT,213.29,302.37,59.975,1449909003,"274151322000076","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,620345.3,620345.3,76,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909034,18243.00
12/12/2015 03:30,2,0.000,ALERT,213.29,305.08,59.991,1449909003,"201051344000868","219011344069620",0.00,2.00,0,303.58,307.18,0.0,0.0,0.000,300068.1,300068.1,6182,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909036,18244.00
12/12/2015 03:30,2,0.000,ALERT,212.61,303.28,59.970,1449909003,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,613320.0,613320.0,76,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909038,18245.00
12/12/2015 03:30,2,0.000,ALERT,212.83,304.18,59.954,1449909003,"201051344000988","219011344069620",0.00,2.50,0,300.57,306.28,0.0,0.0,0.000,300440.6,300440.6,6178,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909040,18246.00
12/12/2015 03:30,2,0.000,ALERT,212.61,301.77,59.991,1449909003,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,312357.2,312357.2,10845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909042,18247.00
12/12/2015 03:30,2,0.000,ALERT,213.06,304.78,59.981,1449909003,"201051344000458","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,310257.7,310257.7,6181,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909043,18248.00
12/12/2015 03:30,2,0.000,ALERT,213.74,304.18,60.018,1449909003,"201051344000853","219011344069620",0.00,2.00,0,302.98,306.58,0.0,0.0,0.000,307176.7,307176.7,6181,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909045,18249.00
12/12/2015 03:30,2,0.000,ALERT,213.29,302.68,59.986,1449909003,"201051344000685","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,313987.6,313987.6,10851,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909047,18250.00
12/12/2015 03:30,2,0.000,ALERT,213.29,302.37,59.938,1449909003,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,311681.0,311681.0,10862,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909049,18251.00
12/12/2015 03:30,2,0.000,ALERT,213.06,302.68,59.996,1449909003,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,314782.5,314782.5,10866,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909050,18252.00
12/12/2015 03:30,2,0.000,ALERT,213.06,302.07,59.996,1449909003,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,308799.5,308799.5,10847,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909052,18253.00
12/12/2015 03:30,2,0.000,ALERT,212.16,301.77,59.986,1449909003,"274151322000088","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,567255.9,567255.9,76,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909054,18254.00
12/12/2015 03:30,2,0.000,ALERT,213.06,301.47,59.981,1449909003,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,475410.2,475410.2,76,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909056,18255.00
12/12/2015 03:30,2,0.000,ALERT,212.38,302.37,59.991,1449909003,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,305491.7,305491.7,10837,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909058,18256.00
12/12/2015 03:30,2,0.000,ALERT,212.83,305.08,59.981,1449909003,"201051344000594","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,311421.2,311421.2,6181,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909059,18257.00
12/12/2015 03:30,2,0.000,ALERT,212.83,302.07,59.975,1449909003,"201051344001203","219011344069620",0.00,2.00,0,299.97,305.68,0.0,0.0,0.000,311757.3,311757.3,10848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909061,18258.00
12/12/2015 03:30,2,0.000,ALERT,212.38,302.07,59.986,1449909003,"274151322000054","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,579344.7,579344.7,76,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909063,18259.00
12/12/2015 03:30,2,0.000,ALERT,213.51,303.88,60.023,1449909003,"201051344000867","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,300546.7,300546.7,6177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909065,18260.00
12/12/2015 03:30,2,0.000,ALERT,212.83,302.37,59.981,1449909003,"201051344001093","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,309838.7,309838.7,10859,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909066,18261.00
12/12/2015 03:30,2,0.000,ALERT,213.06,304.18,59.996,1449909003,"201051344000900","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,313609.4,313609.4,6186,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909068,18262.00
12/12/2015 03:30,2,0.000,ALERT,213.51,303.88,59.981,1449909003,"201051344000648","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,307346.0,307346.0,6173,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909070,18263.00
12/12/2015 03:30,2,0.000,ALERT,213.06,304.78,59.981,1449909003,"201051344000569","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,314936.3,314936.3,6177,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909072,18264.00
12/12/2015 03:30,2,0.000,ALERT,213.06,304.48,59.975,1449909003,"201051344000983","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,310265.1,310265.1,6178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909074,18265.00
12/12/2015 03:30,2,0.000,ALERT,213.29,304.18,60.007,1449909003,"201051344001158","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,305822.1,305822.1,6177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909076,18266.00
12/12/2015 03:30,2,0.000,ALERT,213.74,304.78,59.991,1449909003,"201051344000576","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,307797.4,307797.4,6180,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909077,18267.00
12/12/2015 03:30,2,0.000,ALERT,212.61,301.47,59.970,1449909003,"274151322000087","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,554797.8,554797.8,76,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909080,18268.00
12/12/2015 03:45,2,0.000,ALERT,213.74,304.48,59.959,1449909903,"201051344000645","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,308550.3,308550.3,6185,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909905,18269.00
12/12/2015 03:45,2,0.000,ALERT,212.61,302.07,59.954,1449909903,"274151322000085","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,582049.1,582049.1,78,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909907,18270.00
12/12/2015 03:45,2,0.000,ALERT,213.96,304.48,59.959,1449909903,"201051344000633","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,301383.4,301383.4,6186,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909909,18271.00
12/12/2015 03:45,2,0.000,ALERT,213.51,304.78,59.965,1449909903,"201051344000469","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,302317.5,302317.5,6189,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909911,18272.00
12/12/2015 03:45,2,0.000,ALERT,212.83,302.68,59.954,1449909903,"201051344000646","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,307252.7,307252.7,10840,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909912,18273.00
12/12/2015 03:45,2,0.000,ALERT,212.38,301.77,59.949,1449909903,"274151322000052","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,589576.6,589576.6,78,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909914,18274.00
12/12/2015 03:45,2,0.000,ALERT,213.29,303.28,59.965,1449909903,"201051344000585","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,311871.7,311871.7,10848,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909916,18275.00
12/12/2015 03:45,2,0.000,ALERT,213.06,303.28,59.986,1449909903,"201051344001230","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,310378.6,310378.6,10870,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909918,18276.00
12/12/2015 03:45,2,0.000,ALERT,213.51,303.88,59.975,1449909903,"201051344000582","219011344069620",0.00,1.50,0,301.77,305.08,0.0,0.0,0.000,305140.0,305140.0,10843,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909919,18277.00
12/12/2015 03:45,2,0.000,ALERT,212.61,302.98,59.970,1449909903,"201051344000955","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,313977.7,313977.7,10839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909921,18278.00
12/12/2015 03:45,2,0.000,ALERT,212.61,301.77,59.965,1449909903,"274151322000094","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,475539.9,475539.9,78,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909923,18279.00
12/12/2015 03:45,2,0.000,ALERT,213.29,305.08,59.970,1449909903,"201051344000579","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,315922.3,315922.3,6182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909925,18280.00
12/12/2015 03:45,2,0.000,ALERT,212.83,303.28,60.018,1449909903,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,312598.6,312598.6,10848,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909927,18281.00
12/12/2015 03:45,2,0.000,ALERT,213.06,302.68,59.965,1449909903,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314285.5,314285.5,10843,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909929,18282.00
12/12/2015 03:45,2,0.000,ALERT,213.29,302.37,59.970,1449909903,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,308435.7,308435.7,10849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909930,18283.00
12/12/2015 03:45,2,0.000,ALERT,212.61,302.68,59.975,1449909903,"274151322000083","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,584102.4,584102.4,78,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909932,18284.00
12/12/2015 03:45,2,0.000,ALERT,213.29,302.07,59.959,1449909903,"274151322000076","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,620345.3,620345.3,78,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909934,18285.00
12/12/2015 03:45,2,0.000,ALERT,213.29,305.08,59.965,1449909903,"201051344000868","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,300068.1,300068.1,6184,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909936,18286.00
12/12/2015 03:45,2,0.000,ALERT,212.61,302.98,59.975,1449909903,"274151322000095","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,613320.0,613320.0,78,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909938,18287.00
12/12/2015 03:45,2,0.000,ALERT,213.29,304.48,59.970,1449909903,"201051344000988","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,300440.6,300440.6,6180,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909939,18288.00
12/12/2015 03:45,2,0.000,ALERT,212.83,302.07,59.965,1449909903,"201051344001025","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,312357.2,312357.2,10847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909941,18289.00
12/12/2015 03:45,2,0.000,ALERT,213.29,304.48,59.975,1449909903,"201051344000458","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,310257.7,310257.7,6183,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909943,18290.00
12/12/2015 03:45,2,0.000,ALERT,213.96,304.48,59.981,1449909903,"201051344000853","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,307176.7,307176.7,6183,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909945,18291.00
12/12/2015 03:45,2,0.000,ALERT,213.51,302.98,59.970,1449909903,"201051344000685","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,313987.6,313987.6,10853,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909947,18292.00
12/12/2015 03:45,2,0.000,ALERT,213.06,302.37,59.970,1449909903,"201051344000917","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,311681.0,311681.0,10864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909948,18293.00
12/12/2015 03:45,2,0.000,ALERT,213.29,303.28,59.981,1449909903,"201051344001145","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,314782.5,314782.5,10868,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909950,18294.00
12/12/2015 03:45,2,0.000,ALERT,213.06,302.07,59.975,1449909903,"201051344000651","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,308799.5,308799.5,10849,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909952,18295.00
12/12/2015 03:45,2,0.000,ALERT,212.16,302.07,60.007,1449909903,"274151322000088","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,567255.9,567255.9,78,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909954,18296.00
12/12/2015 03:45,2,0.000,ALERT,213.29,301.17,59.981,1449909903,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,475410.2,475410.2,78,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909956,18297.00
12/12/2015 03:45,2,0.000,ALERT,212.61,302.98,59.986,1449909903,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,305491.7,305491.7,10839,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909957,18298.00
12/12/2015 03:45,2,0.000,ALERT,213.06,305.08,59.965,1449909903,"201051344000594","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,311421.2,311421.2,6183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909959,18299.00
12/12/2015 03:45,2,0.000,ALERT,213.29,302.68,59.986,1449909903,"201051344001203","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,311757.3,311757.3,10850,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909961,18300.00
12/12/2015 03:45,2,0.000,ALERT,212.38,302.07,59.975,1449909903,"274151322000054","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,579344.7,579344.7,78,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909963,18301.00
12/12/2015 03:45,2,0.000,ALERT,213.74,304.18,59.981,1449909903,"201051344000867","219011344069620",0.00,3.00,0,301.77,306.88,0.0,0.0,0.000,300546.7,300546.7,6179,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909965,18302.00
12/12/2015 03:45,2,0.000,ALERT,213.06,302.68,59.970,1449909903,"201051344001093","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,309838.7,309838.7,10861,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909966,18303.00
12/12/2015 03:45,2,0.000,ALERT,213.06,304.18,60.007,1449909903,"201051344000900","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,313609.4,313609.4,6188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909968,18304.00
12/12/2015 03:45,2,0.000,ALERT,213.51,303.88,59.981,1449909903,"201051344000648","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,307346.0,307346.0,6175,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909970,18305.00
12/12/2015 03:45,2,0.000,ALERT,213.51,305.08,59.996,1449909903,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,314936.3,314936.3,6179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909972,18306.00
12/12/2015 03:45,2,0.000,ALERT,213.29,304.48,59.928,1449909903,"201051344000983","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,310265.1,310265.1,6180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909974,18307.00
12/12/2015 03:45,2,0.000,ALERT,213.51,304.48,59.986,1449909903,"201051344001158","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,305822.1,305822.1,6179,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449909975,18308.00
12/12/2015 03:45,2,0.000,ALERT,213.96,305.38,59.981,1449909903,"201051344000576","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,307797.4,307797.4,6182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909977,18309.00
12/12/2015 03:45,2,0.000,ALERT,212.61,301.47,59.965,1449909903,"274151322000087","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,554797.8,554797.8,78,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449909979,18310.00
12/12/2015 04:00,2,0.000,ALERT,213.74,304.78,59.996,1449910803,"201051344000645","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,308550.3,308550.3,6187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910805,18311.00
12/12/2015 04:00,2,0.000,ALERT,212.61,302.37,60.028,1449910803,"274151322000085","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,582049.1,582049.1,80,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910807,18312.00
12/12/2015 04:00,2,0.000,ALERT,213.96,304.48,60.023,1449910803,"201051344000633","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,301383.4,301383.4,6188,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910809,18313.00
12/12/2015 04:00,2,0.000,ALERT,213.51,304.48,59.991,1449910803,"201051344000469","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,302317.5,302317.5,6191,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910810,18314.00
12/12/2015 04:00,2,0.000,ALERT,212.61,302.37,59.991,1449910803,"201051344000646","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,307252.7,307252.7,10842,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910812,18315.00
12/12/2015 04:00,2,0.000,ALERT,212.38,302.98,59.981,1449910803,"274151322000052","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,589576.6,589576.6,80,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910814,18316.00
12/12/2015 04:00,2,0.000,ALERT,213.06,302.68,59.954,1449910803,"201051344000585","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,311871.7,311871.7,10850,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910816,18317.00
12/12/2015 04:00,2,0.000,ALERT,212.83,302.68,59.991,1449910803,"201051344001230","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,310378.6,310378.6,10872,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910818,18318.00
12/12/2015 04:00,2,0.000,ALERT,213.29,303.28,59.991,1449910803,"201051344000582","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,305140.0,305140.0,10845,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910819,18319.00
12/12/2015 04:00,2,0.000,ALERT,212.61,302.37,59.986,1449910803,"201051344000955","219011344069620",0.00,2.00,0,301.17,304.18,0.0,0.0,0.000,313977.7,313977.7,10841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910821,18320.00
12/12/2015 04:00,2,0.000,ALERT,212.61,301.17,59.986,1449910803,"274151322000094","219011344069620",0.00,2.00,0,300.27,302.98,0.0,0.0,0.000,475539.9,475539.9,80,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910823,18321.00
12/12/2015 04:00,2,0.000,ALERT,213.29,305.38,59.981,1449910803,"201051344000579","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,315922.3,315922.3,6184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910825,18322.00
12/12/2015 04:00,2,0.000,ALERT,212.83,302.98,59.981,1449910803,"201051344000890","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,312598.6,312598.6,10850,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910827,18323.00
12/12/2015 04:00,2,0.000,ALERT,212.83,302.37,59.986,1449910803,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,314285.5,314285.5,10845,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910829,18324.00
12/12/2015 04:00,2,0.000,ALERT,213.06,302.07,59.991,1449910803,"201051344000417","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,308435.7,308435.7,10851,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910830,18325.00
12/12/2015 04:00,2,0.000,ALERT,212.83,302.37,59.986,1449910803,"274151322000083","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,584102.4,584102.4,80,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910832,18326.00
12/12/2015 04:00,2,0.000,ALERT,213.06,302.07,59.986,1449910803,"274151322000076","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,620345.3,620345.3,80,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910834,18327.00
12/12/2015 04:00,2,0.000,ALERT,213.29,305.38,59.986,1449910803,"201051344000868","219011344069620",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,300068.1,300068.1,6186,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910836,18328.00
12/12/2015 04:00,2,0.000,ALERT,212.83,303.28,59.986,1449910803,"274151322000095","219011344069620",0.00,2.00,0,301.77,304.48,0.0,0.0,0.000,613320.0,613320.0,80,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910838,18329.00
12/12/2015 04:00,2,0.000,ALERT,213.06,304.48,60.034,1449910803,"201051344000988","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,300440.6,300440.6,6182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910839,18330.00
12/12/2015 04:00,2,0.000,ALERT,212.83,301.77,59.986,1449910803,"201051344001025","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,312357.2,312357.2,10849,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910841,18331.00
12/12/2015 04:00,2,0.000,ALERT,213.29,304.78,60.018,1449910803,"201051344000458","219011344069620",0.00,3.30,0,302.37,307.48,0.0,0.0,0.000,310257.7,310257.7,6185,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910843,18332.00
12/12/2015 04:00,2,0.000,ALERT,213.74,304.18,59.986,1449910803,"201051344000853","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,307176.7,307176.7,6185,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910845,18333.00
12/12/2015 04:00,2,0.000,ALERT,213.29,302.68,59.991,1449910803,"201051344000685","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,313987.6,313987.6,10855,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910847,18334.00
12/12/2015 04:00,2,0.000,ALERT,213.06,301.77,59.975,1449910803,"201051344000917","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,311681.0,311681.0,10866,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910849,18335.00
12/12/2015 04:00,2,0.000,ALERT,213.29,302.98,59.996,1449910803,"201051344001145","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,314782.5,314782.5,10870,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910850,18336.00
12/12/2015 04:00,2,0.000,ALERT,213.06,301.77,60.018,1449910803,"201051344000651","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,308799.5,308799.5,10851,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910852,18337.00
12/12/2015 04:00,2,0.000,ALERT,212.16,301.77,59.981,1449910803,"274151322000088","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,567255.9,567255.9,80,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910854,18338.00
12/12/2015 04:00,2,0.000,ALERT,213.29,301.77,59.986,1449910803,"274151322000068","219011344069620",0.00,3.30,0,299.97,302.68,0.0,0.0,0.000,475410.2,475410.2,80,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910856,18339.00
12/12/2015 04:00,2,0.000,ALERT,212.61,302.37,59.996,1449910803,"201051344001135","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,305491.7,305491.7,10841,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910858,18340.00
12/12/2015 04:00,2,0.000,ALERT,212.83,305.08,59.986,1449910803,"201051344000594","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,311421.2,311421.2,6185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910860,18341.00
12/12/2015 04:00,2,0.000,ALERT,213.06,302.07,59.991,1449910803,"201051344001203","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,311757.3,311757.3,10852,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910861,18342.00
12/12/2015 04:00,2,0.000,ALERT,212.61,302.98,59.996,1449910803,"274151322000054","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,579344.7,579344.7,80,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910863,18343.00
12/12/2015 04:00,2,0.000,ALERT,213.51,303.88,60.002,1449910803,"201051344000867","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,300546.7,300546.7,6181,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910865,18344.00
12/12/2015 04:00,2,0.000,ALERT,212.83,302.37,59.996,1449910803,"201051344001093","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,309838.7,309838.7,10863,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910867,18345.00
12/12/2015 04:00,2,0.000,ALERT,213.06,304.18,59.986,1449910803,"201051344000900","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,313609.4,313609.4,6190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910868,18346.00
12/12/2015 04:00,2,0.000,ALERT,213.51,303.58,60.002,1449910803,"201051344000648","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,307346.0,307346.0,6177,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910870,18347.00
12/12/2015 04:00,2,0.000,ALERT,213.29,305.08,59.996,1449910803,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,314936.3,314936.3,6181,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910872,18348.00
12/12/2015 04:00,2,0.000,ALERT,213.29,304.78,59.991,1449910803,"201051344000983","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,310265.1,310265.1,6182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910874,18349.00
12/12/2015 04:00,2,0.000,ALERT,213.29,304.48,59.996,1449910803,"201051344001158","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,305822.1,305822.1,6181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910876,18350.00
12/12/2015 04:00,2,0.000,ALERT,213.74,305.08,59.996,1449910803,"201051344000576","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,307797.4,307797.4,6184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449910877,18351.00
12/12/2015 04:00,2,0.000,ALERT,212.61,301.47,59.970,1449910803,"274151322000087","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,554797.8,554797.8,80,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449910879,18352.00
12/12/2015 04:15,2,0.000,ALERT,213.74,304.48,59.991,1449911703,"201051344000645","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,308550.3,308550.3,6189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911705,18353.00
12/12/2015 04:15,2,0.000,ALERT,212.61,301.77,60.002,1449911703,"274151322000085","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,582049.1,582049.1,82,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911707,18354.00
12/12/2015 04:15,2,0.000,ALERT,213.74,303.88,59.991,1449911703,"201051344000633","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,301383.4,301383.4,6190,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911709,18355.00
12/12/2015 04:15,2,0.000,ALERT,213.29,304.18,60.044,1449911703,"201051344000469","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,302317.5,302317.5,6193,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911710,18356.00
12/12/2015 04:15,2,0.000,ALERT,212.38,302.68,59.975,1449911703,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,307252.7,307252.7,10844,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911712,18357.00
12/12/2015 04:15,2,0.000,ALERT,212.16,301.77,59.991,1449911703,"274151322000052","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,589576.6,589576.6,82,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911714,18358.00
12/12/2015 04:15,2,0.000,ALERT,212.83,302.98,59.975,1449911703,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,311871.7,311871.7,10852,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911716,18359.00
12/12/2015 04:15,2,0.000,ALERT,212.61,302.98,59.991,1449911703,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,310378.6,310378.6,10874,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911718,18360.00
12/12/2015 04:15,2,0.000,ALERT,213.06,303.58,59.986,1449911703,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,305140.0,305140.0,10847,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911719,18361.00
12/12/2015 04:15,2,0.000,ALERT,212.38,302.68,60.018,1449911703,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,313977.7,313977.7,10843,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911721,18362.00
12/12/2015 04:15,2,0.000,ALERT,212.38,301.17,59.996,1449911703,"274151322000094","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,475539.9,475539.9,82,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911723,18363.00
12/12/2015 04:15,2,0.000,ALERT,213.29,305.08,60.018,1449911703,"201051344000579","219011344069620",0.00,2.50,0,303.58,307.18,0.0,0.0,0.000,315922.3,315922.3,6186,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911725,18364.00
12/12/2015 04:15,2,0.000,ALERT,212.61,303.28,60.007,1449911703,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,312598.6,312598.6,10852,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911726,18365.00
12/12/2015 04:15,2,0.000,ALERT,212.83,302.68,59.986,1449911703,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314285.5,314285.5,10847,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911728,18366.00
12/12/2015 04:15,2,0.000,ALERT,212.83,302.07,59.991,1449911703,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,308435.7,308435.7,10853,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911730,18367.00
12/12/2015 04:15,2,0.000,ALERT,212.61,302.07,59.991,1449911703,"274151322000083","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,584102.4,584102.4,82,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911732,18368.00
