ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 04:15,2,0.000,ALERT,213.29,302.07,60.018,1449911703,"274151322000076","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,620345.3,620345.3,82,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911734,18369.00
12/12/2015 04:15,2,0.000,ALERT,213.06,305.08,59.986,1449911703,"201051344000868","219011344069620",0.00,2.50,0,303.58,307.18,0.0,0.0,0.000,300068.1,300068.1,6188,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911735,18370.00
12/12/2015 04:15,2,0.000,ALERT,212.61,302.98,59.991,1449911703,"274151322000095","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,613320.0,613320.0,82,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911737,18371.00
12/12/2015 04:15,2,0.000,ALERT,213.06,304.48,60.023,1449911703,"201051344000988","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,300440.6,300440.6,6184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911739,18372.00
12/12/2015 04:15,2,0.000,ALERT,212.38,302.07,60.007,1449911703,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,312357.2,312357.2,10851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911741,18373.00
12/12/2015 04:15,2,0.000,ALERT,213.29,304.78,59.981,1449911703,"201051344000458","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,310257.7,310257.7,6187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911743,18374.00
12/12/2015 04:15,2,0.000,ALERT,213.74,304.48,59.996,1449911703,"201051344000853","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,307176.7,307176.7,6187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911744,18375.00
12/12/2015 04:15,2,0.000,ALERT,213.06,302.68,59.991,1449911703,"201051344000685","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,313987.6,313987.6,10857,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911746,18376.00
12/12/2015 04:15,2,0.000,ALERT,213.06,302.68,59.996,1449911703,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,311681.0,311681.0,10868,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911748,18377.00
12/12/2015 04:15,2,0.000,ALERT,213.06,302.98,59.986,1449911703,"201051344001145","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,314782.5,314782.5,10872,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911750,18378.00
12/12/2015 04:15,2,0.000,ALERT,212.83,302.07,60.002,1449911703,"201051344000651","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,308799.5,308799.5,10853,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911752,18379.00
12/12/2015 04:15,2,0.000,ALERT,212.16,301.47,59.996,1449911703,"274151322000088","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,567255.9,567255.9,82,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911753,18380.00
12/12/2015 04:15,2,0.000,ALERT,213.29,301.17,59.996,1449911703,"274151322000068","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,475410.2,475410.2,82,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911755,18381.00
12/12/2015 04:15,2,0.000,ALERT,212.38,302.98,60.002,1449911703,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,305491.7,305491.7,10843,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911757,18382.00
12/12/2015 04:15,2,0.000,ALERT,212.83,305.38,59.996,1449911703,"201051344000594","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,311421.2,311421.2,6187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911759,18383.00
12/12/2015 04:15,2,0.000,ALERT,212.61,302.37,60.028,1449911703,"201051344001203","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,311757.3,311757.3,10854,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911761,18384.00
12/12/2015 04:15,2,0.000,ALERT,212.16,302.37,59.991,1449911703,"274151322000054","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,579344.7,579344.7,82,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911762,18385.00
12/12/2015 04:15,2,0.000,ALERT,213.51,304.18,59.991,1449911703,"201051344000867","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,300546.7,300546.7,6183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911764,18386.00
12/12/2015 04:15,2,0.000,ALERT,212.61,302.68,59.996,1449911703,"201051344001093","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,309838.7,309838.7,10865,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911766,18387.00
12/12/2015 04:15,2,0.000,ALERT,213.06,304.78,59.986,1449911703,"201051344000900","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,313609.4,313609.4,6192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911768,18388.00
12/12/2015 04:15,2,0.000,ALERT,213.51,303.88,59.991,1449911703,"201051344000648","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,307346.0,307346.0,6179,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911770,18389.00
12/12/2015 04:15,2,0.000,ALERT,213.29,304.78,60.012,1449911703,"201051344000569","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,314936.3,314936.3,6183,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911771,18390.00
12/12/2015 04:15,2,0.000,ALERT,213.29,304.78,59.996,1449911703,"201051344000983","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,310265.1,310265.1,6184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911773,18391.00
12/12/2015 04:15,2,0.000,ALERT,213.29,304.18,59.991,1449911703,"201051344001158","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,305822.1,305822.1,6183,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911775,18392.00
12/12/2015 04:15,2,0.000,ALERT,213.74,304.78,59.991,1449911703,"201051344000576","219011344069620",0.00,2.00,0,302.98,306.58,0.0,0.0,0.000,307797.4,307797.4,6186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449911777,18393.00
12/12/2015 04:15,2,0.000,ALERT,212.61,301.17,59.981,1449911703,"274151322000087","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,554797.8,554797.8,82,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449911779,18394.00
12/12/2015 04:30,2,0.000,ALERT,213.96,304.78,59.965,1449912604,"201051344000645","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,308550.3,308550.3,6191,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912606,18395.00
12/12/2015 04:30,2,0.000,ALERT,213.06,301.77,59.991,1449912604,"274151322000085","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,582049.1,582049.1,84,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912608,18396.00
12/12/2015 04:30,2,0.000,ALERT,214.19,304.78,59.965,1449912604,"201051344000633","219011344069620",0.00,1.50,0,300.57,305.98,0.0,0.0,0.000,301383.4,301383.4,6192,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912610,18397.00
12/12/2015 04:30,2,0.000,ALERT,213.74,305.08,59.986,1449912604,"201051344000469","219011344069620",0.00,1.00,0,301.17,306.28,0.0,0.0,0.000,302317.5,302317.5,6195,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912611,18398.00
12/12/2015 04:30,2,0.000,ALERT,212.61,302.98,60.018,1449912604,"201051344000646","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,307252.7,307252.7,10846,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912613,18399.00
12/12/2015 04:30,2,0.000,ALERT,212.61,302.37,59.991,1449912604,"274151322000052","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,589576.6,589576.6,84,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912615,18400.00
12/12/2015 04:30,2,0.000,ALERT,213.06,303.28,59.991,1449912604,"201051344000585","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,311871.7,311871.7,10854,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912617,18401.00
12/12/2015 04:30,2,0.000,ALERT,212.83,303.28,59.981,1449912604,"201051344001230","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,310378.6,310378.6,10876,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912618,18402.00
12/12/2015 04:30,2,0.000,ALERT,213.29,303.88,60.007,1449912604,"201051344000582","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,305140.0,305140.0,10849,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912620,18403.00
12/12/2015 04:30,2,0.000,ALERT,212.61,302.98,59.986,1449912604,"201051344000955","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,313977.7,313977.7,10845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912622,18404.00
12/12/2015 04:30,2,0.000,ALERT,212.83,301.47,59.996,1449912604,"274151322000094","219011344069620",0.00,2.00,0,299.97,302.98,0.0,0.0,0.000,475539.9,475539.9,84,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912624,18405.00
12/12/2015 04:30,2,0.000,ALERT,213.51,305.38,59.991,1449912604,"201051344000579","219011344069620",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,315922.3,315922.3,6188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912626,18406.00
12/12/2015 04:30,2,0.000,ALERT,212.61,303.28,59.954,1449912604,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,312598.6,312598.6,10854,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912627,18407.00
12/12/2015 04:30,2,0.000,ALERT,213.06,302.98,59.996,1449912604,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,314285.5,314285.5,10849,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912629,18408.00
12/12/2015 04:30,2,0.000,ALERT,213.06,302.68,59.981,1449912604,"201051344000417","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,308435.7,308435.7,10855,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912631,18409.00
12/12/2015 04:30,2,0.000,ALERT,212.83,302.68,59.970,1449912604,"274151322000083","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,584102.4,584102.4,84,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912633,18410.00
12/12/2015 04:30,2,0.000,ALERT,213.29,301.77,59.986,1449912604,"274151322000076","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,620345.3,620345.3,84,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912635,18411.00
12/12/2015 04:30,2,0.000,ALERT,213.51,305.98,59.981,1449912604,"201051344000868","219011344069620",0.00,2.00,0,303.28,307.48,0.0,0.0,0.000,300068.1,300068.1,6190,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912636,18412.00
12/12/2015 04:30,2,0.000,ALERT,212.83,302.98,59.944,1449912604,"274151322000095","219011344069620",0.00,2.00,0,301.47,304.48,0.0,0.0,0.000,613320.0,613320.0,84,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912638,18413.00
12/12/2015 04:30,2,0.000,ALERT,213.29,304.78,60.002,1449912604,"201051344000988","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,300440.6,300440.6,6186,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912640,18414.00
12/12/2015 04:30,2,0.000,ALERT,212.83,302.37,59.975,1449912604,"201051344001025","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,312357.2,312357.2,10853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912642,18415.00
12/12/2015 04:30,2,0.000,ALERT,213.51,305.38,60.007,1449912604,"201051344000458","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,310257.7,310257.7,6189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912644,18416.00
12/12/2015 04:30,2,0.000,ALERT,213.96,304.78,59.981,1449912604,"201051344000853","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,307176.7,307176.7,6189,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912646,18417.00
12/12/2015 04:30,2,0.000,ALERT,213.06,302.98,59.938,1449912604,"201051344000685","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,313987.6,313987.6,10859,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912648,18418.00
12/12/2015 04:30,2,0.000,ALERT,213.06,302.68,59.981,1449912604,"201051344000917","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,311681.0,311681.0,10870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912649,18419.00
12/12/2015 04:30,2,0.000,ALERT,213.06,303.28,59.986,1449912604,"201051344001145","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,314782.5,314782.5,10874,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912651,18420.00
12/12/2015 04:30,2,0.000,ALERT,212.83,302.37,59.981,1449912604,"201051344000651","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,308799.5,308799.5,10855,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912653,18421.00
12/12/2015 04:30,2,0.000,ALERT,212.16,301.77,59.986,1449912604,"274151322000088","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,567255.9,567255.9,84,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912655,18422.00
12/12/2015 04:30,2,0.000,ALERT,213.29,301.17,59.991,1449912604,"274151322000068","219011344069620",0.00,3.30,0,299.97,302.68,0.0,0.0,0.000,475410.2,475410.2,84,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912657,18423.00
12/12/2015 04:30,2,0.000,ALERT,212.61,302.98,59.970,1449912604,"201051344001135","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,305491.7,305491.7,10845,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912658,18424.00
12/12/2015 04:30,2,0.000,ALERT,213.06,305.38,59.986,1449912604,"201051344000594","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,311421.2,311421.2,6189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912660,18425.00
12/12/2015 04:30,2,0.000,ALERT,212.83,302.68,59.975,1449912604,"201051344001203","219011344069620",0.00,2.00,0,300.57,306.28,0.0,0.0,0.000,311757.3,311757.3,10856,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912662,18426.00
12/12/2015 04:30,2,0.000,ALERT,212.38,302.68,59.975,1449912604,"274151322000054","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,579344.7,579344.7,84,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912664,18427.00
12/12/2015 04:30,2,0.000,ALERT,213.74,304.48,59.986,1449912604,"201051344000867","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,300546.7,300546.7,6185,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912666,18428.00
12/12/2015 04:30,2,0.000,ALERT,212.61,302.37,60.002,1449912604,"201051344001093","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,309838.7,309838.7,10867,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912668,18429.00
12/12/2015 04:30,2,0.000,ALERT,213.29,304.78,59.944,1449912604,"201051344000900","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,313609.4,313609.4,6194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912669,18430.00
12/12/2015 04:30,2,0.000,ALERT,213.74,304.18,60.023,1449912604,"201051344000648","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,307346.0,307346.0,6181,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912671,18431.00
12/12/2015 04:30,2,0.000,ALERT,213.29,305.08,59.986,1449912604,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,314936.3,314936.3,6185,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449912673,18432.00
12/12/2015 04:30,2,0.000,ALERT,213.29,304.78,59.986,1449912604,"201051344000983","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,310265.1,310265.1,6186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912675,18433.00
12/12/2015 04:30,2,0.000,ALERT,213.51,304.78,59.986,1449912604,"201051344001158","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,305822.1,305822.1,6185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912676,18434.00
12/12/2015 04:30,2,0.000,ALERT,213.74,305.08,59.991,1449912604,"201051344000576","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,307797.4,307797.4,6188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912678,18435.00
12/12/2015 04:30,2,0.000,ALERT,212.83,301.17,59.981,1449912604,"274151322000087","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,554797.8,554797.8,84,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449912680,18436.00
12/12/2015 04:45,2,0.000,ALERT,213.74,304.78,59.922,1449913503,"201051344000645","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,308550.3,308550.3,6193,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913505,18437.00
12/12/2015 04:45,2,0.000,ALERT,213.06,302.68,59.954,1449913503,"274151322000085","219011344069620",0.00,3.00,0,300.87,303.88,0.0,0.0,0.000,582049.1,582049.1,86,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913507,18438.00
12/12/2015 04:45,2,0.000,ALERT,214.19,304.78,59.949,1449913503,"201051344000633","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,301383.4,301383.4,6194,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913509,18439.00
12/12/2015 04:45,2,0.000,ALERT,213.51,305.08,59.949,1449913503,"201051344000469","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,302317.5,302317.5,6197,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913510,18440.00
12/12/2015 04:45,2,0.000,ALERT,212.83,302.68,59.959,1449913503,"201051344000646","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,307252.7,307252.7,10848,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913512,18441.00
12/12/2015 04:45,2,0.000,ALERT,212.38,301.77,59.912,1449913503,"274151322000052","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,589576.6,589576.6,86,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913514,18442.00
12/12/2015 04:45,2,0.000,ALERT,213.29,303.28,59.959,1449913503,"201051344000585","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,311871.7,311871.7,10856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913516,18443.00
12/12/2015 04:45,2,0.000,ALERT,213.29,303.58,59.975,1449913503,"201051344001230","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,310378.6,310378.6,10878,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913518,18444.00
12/12/2015 04:45,2,0.000,ALERT,213.51,303.58,59.965,1449913503,"201051344000582","219011344069620",0.00,1.50,0,301.77,305.08,0.0,0.0,0.000,305140.0,305140.0,10851,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913520,18445.00
12/12/2015 04:45,2,0.000,ALERT,212.83,302.98,59.917,1449913503,"201051344000955","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,313977.7,313977.7,10847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913521,18446.00
12/12/2015 04:45,2,0.000,ALERT,212.83,301.77,59.996,1449913503,"274151322000094","219011344069620",0.00,2.00,0,300.27,303.28,0.0,0.0,0.000,475539.9,475539.9,86,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913523,18447.00
12/12/2015 04:45,2,0.000,ALERT,213.51,305.38,59.959,1449913503,"201051344000579","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,315922.3,315922.3,6190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913525,18448.00
12/12/2015 04:45,2,0.000,ALERT,213.06,303.28,59.996,1449913503,"201051344000890","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,312598.6,312598.6,10856,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913527,18449.00
12/12/2015 04:45,2,0.000,ALERT,213.29,302.98,59.959,1449913503,"201051344000438","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,314285.5,314285.5,10851,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913529,18450.00
12/12/2015 04:45,2,0.000,ALERT,213.29,302.37,59.965,1449913503,"201051344000417","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,308435.7,308435.7,10857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913530,18451.00
12/12/2015 04:45,2,0.000,ALERT,212.61,302.98,59.965,1449913503,"274151322000083","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,584102.4,584102.4,86,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913532,18452.00
12/12/2015 04:45,2,0.000,ALERT,213.29,302.98,59.928,1449913503,"274151322000076","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,620345.3,620345.3,86,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913534,18453.00
12/12/2015 04:45,2,0.000,ALERT,213.51,305.38,60.012,1449913503,"201051344000868","219011344069620",0.00,1.50,0,303.58,307.48,0.0,0.0,0.000,300068.1,300068.1,6192,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913536,18454.00
12/12/2015 04:45,2,0.000,ALERT,212.61,303.28,59.965,1449913503,"274151322000095","219011344069620",0.00,2.00,0,301.77,304.78,0.0,0.0,0.000,613320.0,613320.0,86,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913537,18455.00
12/12/2015 04:45,2,0.000,ALERT,213.29,304.78,59.970,1449913503,"201051344000988","219011344069620",0.00,2.50,0,300.87,306.58,0.0,0.0,0.000,300440.6,300440.6,6188,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913539,18456.00
12/12/2015 04:45,2,0.000,ALERT,212.83,302.07,59.970,1449913503,"201051344001025","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,312357.2,312357.2,10855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913541,18457.00
12/12/2015 04:45,2,0.000,ALERT,213.06,305.08,59.944,1449913503,"201051344000458","219011344069620",0.00,3.30,0,302.98,307.48,0.0,0.0,0.000,310257.7,310257.7,6191,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913543,18458.00
12/12/2015 04:45,2,0.000,ALERT,213.96,304.78,59.970,1449913503,"201051344000853","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,307176.7,307176.7,6191,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913545,18459.00
12/12/2015 04:45,2,0.000,ALERT,213.29,302.98,59.975,1449913503,"201051344000685","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,313987.6,313987.6,10861,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913546,18460.00
12/12/2015 04:45,2,0.000,ALERT,213.06,302.68,59.938,1449913503,"201051344000917","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,311681.0,311681.0,10872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913548,18461.00
12/12/2015 04:45,2,0.000,ALERT,213.51,303.58,59.975,1449913503,"201051344001145","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,314782.5,314782.5,10876,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913550,18462.00
12/12/2015 04:45,2,0.000,ALERT,213.06,302.37,59.975,1449913503,"201051344000651","219011344069620",0.00,1.00,0,300.87,304.18,0.0,0.0,0.000,308799.5,308799.5,10857,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913552,18463.00
12/12/2015 04:45,2,0.000,ALERT,212.38,302.07,59.970,1449913503,"274151322000088","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,567255.9,567255.9,86,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913554,18464.00
12/12/2015 04:45,2,0.000,ALERT,213.29,301.77,59.981,1449913503,"274151322000068","219011344069620",0.00,3.30,0,300.27,302.98,0.0,0.0,0.000,475410.2,475410.2,86,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913555,18465.00
12/12/2015 04:45,2,0.000,ALERT,212.83,302.98,60.007,1449913503,"201051344001135","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,305491.7,305491.7,10847,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913557,18466.00
12/12/2015 04:45,2,0.000,ALERT,213.06,305.38,59.996,1449913503,"201051344000594","219011344069620",0.00,2.00,0,302.68,307.18,0.0,0.0,0.000,311421.2,311421.2,6191,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913559,18467.00
12/12/2015 04:45,2,0.000,ALERT,213.29,302.68,59.933,1449913503,"201051344001203","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,311757.3,311757.3,10858,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913561,18468.00
12/12/2015 04:45,2,0.000,ALERT,212.83,302.98,59.986,1449913503,"274151322000054","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,579344.7,579344.7,86,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913563,18469.00
12/12/2015 04:45,2,0.000,ALERT,213.74,304.48,59.981,1449913503,"201051344000867","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,300546.7,300546.7,6187,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913565,18470.00
12/12/2015 04:45,2,0.000,ALERT,213.06,302.98,60.018,1449913503,"201051344001093","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,309838.7,309838.7,10869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913567,18471.00
12/12/2015 04:45,2,0.000,ALERT,213.29,305.08,59.981,1449913503,"201051344000900","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,313609.4,313609.4,6196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913568,18472.00
12/12/2015 04:45,2,0.000,ALERT,213.74,304.48,59.996,1449913503,"201051344000648","219011344069620",0.00,1.50,0,302.07,306.88,0.0,0.0,0.000,307346.0,307346.0,6183,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913570,18473.00
12/12/2015 04:45,2,0.000,ALERT,213.51,305.68,59.986,1449913503,"201051344000569","219011344069620",0.00,2.00,0,303.58,307.78,0.0,0.0,0.000,314936.3,314936.3,6187,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913572,18474.00
12/12/2015 04:45,2,0.000,ALERT,213.51,305.08,60.018,1449913503,"201051344000983","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,310265.1,310265.1,6188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449913574,18475.00
12/12/2015 04:45,2,0.000,ALERT,213.51,304.78,59.986,1449913503,"201051344001158","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,305822.1,305822.1,6187,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913576,18476.00
12/12/2015 04:45,2,0.000,ALERT,213.96,305.38,59.965,1449913503,"201051344000576","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,307797.4,307797.4,6190,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913578,18477.00
12/12/2015 04:45,2,0.000,ALERT,212.83,301.47,59.975,1449913503,"274151322000087","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,554797.8,554797.8,86,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449913579,18478.00
12/12/2015 05:00,2,0.000,ALERT,213.74,304.78,59.954,1449914403,"201051344000645","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,308550.3,308550.3,6195,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914405,18479.00
12/12/2015 05:00,2,0.000,ALERT,212.83,302.07,59.965,1449914403,"274151322000085","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,582049.1,582049.1,88,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914407,18480.00
12/12/2015 05:00,2,0.000,ALERT,213.96,304.48,59.970,1449914403,"201051344000633","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,301383.4,301383.4,6196,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914409,18481.00
12/12/2015 05:00,2,0.000,ALERT,213.29,304.78,60.002,1449914403,"201051344000469","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,302317.5,302317.5,6199,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914410,18482.00
12/12/2015 05:00,2,0.000,ALERT,212.83,302.68,59.938,1449914403,"201051344000646","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,307252.7,307252.7,10850,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914412,18483.00
12/12/2015 05:00,2,0.000,ALERT,212.61,302.68,59.938,1449914403,"274151322000052","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,589576.6,589576.6,88,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914414,18484.00
12/12/2015 05:00,2,0.000,ALERT,213.06,302.98,59.965,1449914403,"201051344000585","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,311871.7,311871.7,10858,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914416,18485.00
12/12/2015 05:00,2,0.000,ALERT,212.83,302.98,59.954,1449914403,"201051344001230","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,310378.6,310378.6,10880,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914417,18486.00
12/12/2015 05:00,2,0.000,ALERT,213.51,303.58,59.991,1449914403,"201051344000582","219011344069620",0.00,1.50,0,302.07,305.08,0.0,0.0,0.000,305140.0,305140.0,10853,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914419,18487.00
12/12/2015 05:00,2,0.000,ALERT,212.61,302.68,59.959,1449914403,"201051344000955","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,313977.7,313977.7,10849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914421,18488.00
12/12/2015 05:00,2,0.000,ALERT,212.61,301.17,59.970,1449914403,"274151322000094","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,475539.9,475539.9,88,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914423,18489.00
12/12/2015 05:00,2,0.000,ALERT,213.51,305.68,59.965,1449914403,"201051344000579","219011344069620",0.00,2.50,0,303.58,307.18,0.0,0.0,0.000,315922.3,315922.3,6192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914425,18490.00
12/12/2015 05:00,2,0.000,ALERT,212.83,302.98,59.959,1449914403,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,312598.6,312598.6,10858,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914427,18491.00
12/12/2015 05:00,2,0.000,ALERT,213.06,302.68,59.959,1449914403,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,314285.5,314285.5,10853,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914429,18492.00
12/12/2015 05:00,2,0.000,ALERT,213.29,302.37,59.959,1449914403,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,308435.7,308435.7,10859,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914430,18493.00
12/12/2015 05:00,2,0.000,ALERT,212.83,302.07,59.954,1449914403,"274151322000083","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,584102.4,584102.4,88,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914432,18494.00
12/12/2015 05:00,2,0.000,ALERT,213.51,302.37,59.965,1449914403,"274151322000076","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,620345.3,620345.3,88,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914434,18495.00
12/12/2015 05:00,2,0.000,ALERT,213.51,305.68,59.922,1449914403,"201051344000868","219011344069620",0.00,2.00,0,303.88,307.48,0.0,0.0,0.000,300068.1,300068.1,6194,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914436,18496.00
12/12/2015 05:00,2,0.000,ALERT,212.61,302.98,59.959,1449914403,"274151322000095","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,613320.0,613320.0,88,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914438,18497.00
12/12/2015 05:00,2,0.000,ALERT,213.29,304.78,59.970,1449914403,"201051344000988","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,300440.6,300440.6,6190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914440,18498.00
12/12/2015 05:00,2,0.000,ALERT,212.61,301.77,59.981,1449914403,"201051344001025","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,312357.2,312357.2,10857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914441,18499.00
12/12/2015 05:00,2,0.000,ALERT,213.06,304.78,59.959,1449914403,"201051344000458","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,310257.7,310257.7,6193,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914443,18500.00
12/12/2015 05:00,2,0.000,ALERT,213.96,305.08,59.965,1449914403,"201051344000853","219011344069620",0.00,2.00,0,302.98,306.58,0.0,0.0,0.000,307176.7,307176.7,6193,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914445,18501.00
12/12/2015 05:00,2,0.000,ALERT,213.06,302.68,59.965,1449914403,"201051344000685","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,313987.6,313987.6,10863,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914447,18502.00
12/12/2015 05:00,2,0.000,ALERT,213.06,302.37,59.970,1449914403,"201051344000917","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,311681.0,311681.0,10874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914448,18503.00
12/12/2015 05:00,2,0.000,ALERT,213.06,302.98,59.965,1449914403,"201051344001145","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,314782.5,314782.5,10878,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914450,18504.00
12/12/2015 05:00,2,0.000,ALERT,212.83,302.07,59.954,1449914403,"201051344000651","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,308799.5,308799.5,10859,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914452,18505.00
12/12/2015 05:00,2,0.000,ALERT,212.16,302.07,59.981,1449914403,"274151322000088","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,567255.9,567255.9,88,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914454,18506.00
12/12/2015 05:00,2,0.000,ALERT,213.29,301.47,59.933,1449914403,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,475410.2,475410.2,88,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914456,18507.00
12/12/2015 05:00,2,0.000,ALERT,212.61,302.68,59.938,1449914403,"201051344001135","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,305491.7,305491.7,10849,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914458,18508.00
12/12/2015 05:00,2,0.000,ALERT,213.06,305.68,59.970,1449914403,"201051344000594","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,311421.2,311421.2,6193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914459,18509.00
12/12/2015 05:00,2,0.000,ALERT,212.83,302.37,60.007,1449914403,"201051344001203","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,311757.3,311757.3,10860,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914461,18510.00
12/12/2015 05:00,2,0.000,ALERT,212.38,302.68,59.965,1449914403,"274151322000054","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,579344.7,579344.7,88,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914463,18511.00
12/12/2015 05:00,2,0.000,ALERT,213.51,304.48,59.965,1449914403,"201051344000867","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,300546.7,300546.7,6189,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914465,18512.00
12/12/2015 05:00,2,0.000,ALERT,212.83,302.68,59.965,1449914403,"201051344001093","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,309838.7,309838.7,10871,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914466,18513.00
12/12/2015 05:00,2,0.000,ALERT,213.06,305.08,59.944,1449914403,"201051344000900","219011344069620",0.00,2.00,0,302.68,306.28,0.0,0.0,0.000,313609.4,313609.4,6198,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914468,18514.00
