ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 05:00,2,0.000,ALERT,213.51,304.18,59.975,1449914403,"201051344000648","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,307346.0,307346.0,6185,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914470,18515.00
12/12/2015 05:00,2,0.000,ALERT,213.29,305.38,59.965,1449914403,"201051344000569","219011344069620",0.00,2.50,0,303.88,307.48,0.0,0.0,0.000,314936.3,314936.3,6189,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914472,18516.00
12/12/2015 05:00,2,0.000,ALERT,213.29,305.08,59.975,1449914403,"201051344000983","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,310265.1,310265.1,6190,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914474,18517.00
12/12/2015 05:00,2,0.000,ALERT,213.29,304.78,59.986,1449914403,"201051344001158","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,305822.1,305822.1,6189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449914475,18518.00
12/12/2015 05:00,2,0.000,ALERT,213.74,305.38,59.970,1449914403,"201051344000576","219011344069620",0.00,2.00,0,303.28,306.88,0.0,0.0,0.000,307797.4,307797.4,6192,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914477,18519.00
12/12/2015 05:00,2,0.000,ALERT,212.61,301.17,59.970,1449914403,"274151322000087","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,554797.8,554797.8,88,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449914479,18520.00
12/12/2015 05:15,2,0.000,ALERT,213.51,304.18,59.965,1449915303,"201051344000645","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,308550.3,308550.3,6197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915305,18521.00
12/12/2015 05:15,2,0.000,ALERT,212.61,301.47,59.965,1449915303,"274151322000085","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,582049.1,582049.1,90,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915307,18522.00
12/12/2015 05:15,2,0.000,ALERT,213.51,304.18,59.954,1449915303,"201051344000633","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,301383.4,301383.4,6198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915309,18523.00
12/12/2015 05:15,2,0.000,ALERT,213.06,304.48,59.928,1449915303,"201051344000469","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,302317.5,302317.5,6201,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915311,18524.00
12/12/2015 05:15,2,0.000,ALERT,212.38,302.07,59.959,1449915303,"201051344000646","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,307252.7,307252.7,10852,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915312,18525.00
12/12/2015 05:15,2,0.000,ALERT,212.16,301.77,59.944,1449915303,"274151322000052","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,589576.6,589576.6,90,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915314,18526.00
12/12/2015 05:15,2,0.000,ALERT,212.61,302.37,59.959,1449915303,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,311871.7,311871.7,10860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915316,18527.00
12/12/2015 05:15,2,0.000,ALERT,212.38,302.68,59.965,1449915303,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,310378.6,310378.6,10882,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915318,18528.00
12/12/2015 05:15,2,0.000,ALERT,213.06,302.98,59.959,1449915303,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,305140.0,305140.0,10855,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915320,18529.00
12/12/2015 05:15,2,0.000,ALERT,212.16,302.07,59.959,1449915303,"201051344000955","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,313977.7,313977.7,10851,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915321,18530.00
12/12/2015 05:15,2,0.000,ALERT,212.16,301.47,59.954,1449915303,"274151322000094","219011344069620",0.00,2.00,0,299.67,302.68,0.0,0.0,0.000,475539.9,475539.9,90,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915323,18531.00
12/12/2015 05:15,2,0.000,ALERT,212.83,304.78,59.938,1449915303,"201051344000579","219011344069620",0.00,2.50,0,303.58,307.18,0.0,0.0,0.000,315922.3,315922.3,6194,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915325,18532.00
12/12/2015 05:15,2,0.000,ALERT,212.16,302.37,59.965,1449915303,"201051344000890","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,312598.6,312598.6,10860,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915327,18533.00
12/12/2015 05:15,2,0.000,ALERT,212.38,301.77,59.965,1449915303,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,314285.5,314285.5,10855,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915328,18534.00
12/12/2015 05:15,2,0.000,ALERT,212.61,301.47,59.959,1449915303,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,308435.7,308435.7,10861,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915330,18535.00
12/12/2015 05:15,2,0.000,ALERT,212.61,302.68,59.965,1449915303,"274151322000083","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,584102.4,584102.4,90,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915332,18536.00
12/12/2015 05:15,2,0.000,ALERT,213.06,302.07,59.965,1449915303,"274151322000076","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,620345.3,620345.3,90,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915334,18537.00
12/12/2015 05:15,2,0.000,ALERT,212.83,305.08,59.944,1449915303,"201051344000868","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,300068.1,300068.1,6196,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915336,18538.00
12/12/2015 05:15,2,0.000,ALERT,212.61,303.28,59.981,1449915303,"274151322000095","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,613320.0,613320.0,90,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915337,18539.00
12/12/2015 05:15,2,0.000,ALERT,212.61,304.18,59.970,1449915303,"201051344000988","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,300440.6,300440.6,6192,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915339,18540.00
12/12/2015 05:15,2,0.000,ALERT,212.38,301.47,60.007,1449915303,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,312357.2,312357.2,10859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915341,18541.00
12/12/2015 05:15,2,0.000,ALERT,212.83,304.48,59.986,1449915303,"201051344000458","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,310257.7,310257.7,6195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915343,18542.00
12/12/2015 05:15,2,0.000,ALERT,213.51,304.18,59.970,1449915303,"201051344000853","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,307176.7,307176.7,6195,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915345,18543.00
12/12/2015 05:15,2,0.000,ALERT,212.83,302.07,59.970,1449915303,"201051344000685","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,313987.6,313987.6,10865,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915347,18544.00
12/12/2015 05:15,2,0.000,ALERT,212.61,301.47,59.970,1449915303,"201051344000917","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,311681.0,311681.0,10876,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915349,18545.00
12/12/2015 05:15,2,0.000,ALERT,212.83,302.37,59.954,1449915303,"201051344001145","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,314782.5,314782.5,10880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915350,18546.00
12/12/2015 05:15,2,0.000,ALERT,212.61,301.47,59.975,1449915303,"201051344000651","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,308799.5,308799.5,10861,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915352,18547.00
12/12/2015 05:15,2,0.000,ALERT,211.93,301.17,59.981,1449915303,"274151322000088","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,567255.9,567255.9,90,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915354,18548.00
12/12/2015 05:15,2,0.000,ALERT,212.83,300.87,59.970,1449915303,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,475410.2,475410.2,90,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915356,18549.00
12/12/2015 05:15,2,0.000,ALERT,212.16,302.07,59.981,1449915303,"201051344001135","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,305491.7,305491.7,10851,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915358,18550.00
12/12/2015 05:15,2,0.000,ALERT,212.38,304.48,59.981,1449915303,"201051344000594","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,311421.2,311421.2,6195,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915359,18551.00
12/12/2015 05:15,2,0.000,ALERT,212.61,301.77,59.981,1449915303,"201051344001203","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,311757.3,311757.3,10862,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915361,18552.00
12/12/2015 05:15,2,0.000,ALERT,212.38,302.07,59.986,1449915303,"274151322000054","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,579344.7,579344.7,90,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915363,18553.00
12/12/2015 05:15,2,0.000,ALERT,213.06,303.58,59.986,1449915303,"201051344000867","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,300546.7,300546.7,6191,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915365,18554.00
12/12/2015 05:15,2,0.000,ALERT,212.38,302.07,59.949,1449915303,"201051344001093","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,309838.7,309838.7,10873,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915366,18555.00
12/12/2015 05:15,2,0.000,ALERT,212.83,304.18,59.981,1449915303,"201051344000900","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,313609.4,313609.4,6200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915368,18556.00
12/12/2015 05:15,2,0.000,ALERT,213.06,303.28,59.986,1449915303,"201051344000648","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,307346.0,307346.0,6187,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915370,18557.00
12/12/2015 05:15,2,0.000,ALERT,213.06,305.08,59.996,1449915303,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,314936.3,314936.3,6191,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915372,18558.00
12/12/2015 05:15,2,0.000,ALERT,212.83,304.18,59.986,1449915303,"201051344000983","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,310265.1,310265.1,6192,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915374,18559.00
12/12/2015 05:15,2,0.000,ALERT,212.83,303.88,59.986,1449915303,"201051344001158","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,305822.1,305822.1,6191,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915375,18560.00
12/12/2015 05:15,2,0.000,ALERT,213.51,304.78,59.986,1449915303,"201051344000576","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,307797.4,307797.4,6194,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449915377,18561.00
12/12/2015 05:15,2,0.000,ALERT,212.38,300.87,59.970,1449915303,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,554797.8,554797.8,90,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449915379,18562.00
12/12/2015 05:30,2,0.000,ALERT,213.06,303.58,59.949,1449916203,"201051344000645","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,308550.3,308550.3,6199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916206,18563.00
12/12/2015 05:30,2,0.000,ALERT,212.16,301.17,60.002,1449916203,"274151322000085","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,582049.1,582049.1,92,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916208,18564.00
12/12/2015 05:30,2,0.000,ALERT,213.29,303.28,59.975,1449916203,"201051344000633","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,301383.4,301383.4,6200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916209,18565.00
12/12/2015 05:30,2,0.000,ALERT,212.61,303.28,59.959,1449916203,"201051344000469","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,302317.5,302317.5,6203,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916211,18566.00
12/12/2015 05:30,2,0.000,ALERT,211.93,301.47,59.991,1449916203,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,307252.7,307252.7,10854,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449916213,18567.00
12/12/2015 05:30,2,0.000,ALERT,211.93,302.37,59.965,1449916203,"274151322000052","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,589576.6,589576.6,92,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916215,18568.00
12/12/2015 05:30,2,0.000,ALERT,212.38,301.77,59.970,1449916203,"201051344000585","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,311871.7,311871.7,10862,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916217,18569.00
12/12/2015 05:30,2,0.000,ALERT,212.16,302.07,59.970,1449916203,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,310378.6,310378.6,10884,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916219,18570.00
12/12/2015 05:30,2,0.000,ALERT,212.83,302.37,59.970,1449916203,"201051344000582","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,305140.0,305140.0,10857,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449916220,18571.00
12/12/2015 05:30,2,0.000,ALERT,211.70,301.17,59.970,1449916203,"201051344000955","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,313977.7,313977.7,10853,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449916222,18572.00
12/12/2015 05:30,2,0.000,ALERT,212.16,300.57,59.959,1449916203,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,475539.9,475539.9,92,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916224,18573.00
12/12/2015 05:30,2,0.000,ALERT,212.61,304.18,59.928,1449916203,"201051344000579","219011344069620",0.00,2.50,0,302.98,306.28,0.0,0.0,0.000,315922.3,315922.3,6196,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449916226,18574.00
12/12/2015 05:30,2,0.000,ALERT,212.16,301.77,60.002,1449916203,"201051344000890","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,312598.6,312598.6,10862,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916227,18575.00
12/12/2015 05:30,2,0.000,ALERT,212.38,301.47,59.959,1449916203,"201051344000438","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,314285.5,314285.5,10857,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916229,18576.00
12/12/2015 05:30,2,0.000,ALERT,212.61,301.17,59.959,1449916203,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,308435.7,308435.7,10863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916231,18577.00
12/12/2015 05:30,2,0.000,ALERT,212.16,301.77,59.954,1449916203,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,584102.4,584102.4,92,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916233,18578.00
12/12/2015 05:30,2,0.000,ALERT,212.83,302.07,59.954,1449916203,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,620345.3,620345.3,92,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916235,18579.00
12/12/2015 05:30,2,0.000,ALERT,212.83,304.48,59.959,1449916203,"201051344000868","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,300068.1,300068.1,6198,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916237,18580.00
12/12/2015 05:30,2,0.000,ALERT,211.93,302.07,59.949,1449916203,"274151322000095","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,613320.0,613320.0,92,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449916238,18581.00
12/12/2015 05:30,2,0.000,ALERT,212.61,303.58,59.954,1449916203,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,300440.6,300440.6,6194,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916240,18582.00
12/12/2015 05:30,2,0.000,ALERT,211.93,300.57,59.954,1449916203,"201051344001025","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,312357.2,312357.2,10861,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916242,18583.00
12/12/2015 05:30,2,0.000,ALERT,212.61,303.58,59.954,1449916203,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,310257.7,310257.7,6197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916244,18584.00
12/12/2015 05:30,2,0.000,ALERT,213.29,303.58,59.959,1449916203,"201051344000853","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,307176.7,307176.7,6197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916246,18585.00
12/12/2015 05:30,2,0.000,ALERT,212.38,301.47,59.922,1449916203,"201051344000685","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,313987.6,313987.6,10867,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916248,18586.00
12/12/2015 05:30,2,0.000,ALERT,212.61,301.47,60.007,1449916203,"201051344000917","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,311681.0,311681.0,10878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449916249,18587.00
12/12/2015 05:30,2,0.000,ALERT,212.61,302.37,59.933,1449916203,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,314782.5,314782.5,10882,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449916251,18588.00
12/12/2015 05:30,2,0.000,ALERT,212.38,301.17,59.959,1449916203,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,308799.5,308799.5,10863,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916253,18589.00
12/12/2015 05:30,2,0.000,ALERT,211.93,301.17,59.965,1449916203,"274151322000088","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,567255.9,567255.9,92,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449916255,18590.00
12/12/2015 05:30,2,0.000,ALERT,212.83,300.57,59.917,1449916203,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,475410.2,475410.2,92,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916256,18591.00
12/12/2015 05:30,2,0.000,ALERT,211.93,301.47,59.970,1449916203,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,305491.7,305491.7,10853,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916258,18592.00
12/12/2015 05:30,2,0.000,ALERT,212.38,304.18,59.970,1449916203,"201051344000594","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,311421.2,311421.2,6197,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916260,18593.00
12/12/2015 05:30,2,0.000,ALERT,212.61,301.47,59.975,1449916203,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,311757.3,311757.3,10864,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916262,18594.00
12/12/2015 05:30,2,0.000,ALERT,211.93,301.77,59.959,1449916203,"274151322000054","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,579344.7,579344.7,92,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916264,18595.00
12/12/2015 05:30,2,0.000,ALERT,212.83,303.28,59.975,1449916203,"201051344000867","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,300546.7,300546.7,6193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916265,18596.00
12/12/2015 05:30,2,0.000,ALERT,212.38,301.47,59.928,1449916203,"201051344001093","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,309838.7,309838.7,10875,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449916268,18597.00
12/12/2015 05:30,2,0.000,ALERT,212.38,303.58,59.991,1449916203,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,313609.4,313609.4,6202,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916269,18598.00
12/12/2015 05:30,2,0.000,ALERT,212.83,302.98,59.954,1449916203,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,307346.0,307346.0,6189,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916271,18599.00
12/12/2015 05:30,2,0.000,ALERT,212.61,304.18,59.970,1449916203,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,314936.3,314936.3,6193,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449916273,18600.00
12/12/2015 05:30,2,0.000,ALERT,212.61,303.88,59.970,1449916203,"201051344000983","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,310265.1,310265.1,6194,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916275,18601.00
12/12/2015 05:30,2,0.000,ALERT,212.61,303.58,59.975,1449916203,"201051344001158","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,305822.1,305822.1,6193,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916277,18602.00
12/12/2015 05:30,2,0.000,ALERT,213.06,303.88,59.928,1449916203,"201051344000576","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,307797.4,307797.4,6196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916278,18603.00
12/12/2015 05:30,2,0.000,ALERT,212.16,300.87,59.986,1449916203,"274151322000087","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,554797.8,554797.8,92,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449916280,18604.00
12/12/2015 05:45,2,0.000,ALERT,213.29,304.18,59.970,1449917104,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,308550.3,308550.3,6201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917106,18605.00
12/12/2015 05:45,2,0.000,ALERT,212.38,301.77,59.965,1449917104,"274151322000085","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,582049.1,582049.1,94,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917107,18606.00
12/12/2015 05:45,2,0.000,ALERT,213.51,303.88,59.975,1449917104,"201051344000633","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,301383.4,301383.4,6202,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917109,18607.00
12/12/2015 05:45,2,0.000,ALERT,213.06,304.18,59.986,1449917104,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,302317.5,302317.5,6205,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917111,18608.00
12/12/2015 05:45,2,0.000,ALERT,212.16,301.77,59.981,1449917104,"201051344000646","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,307252.7,307252.7,10856,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917113,18609.00
12/12/2015 05:45,2,0.000,ALERT,211.93,301.77,59.986,1449917104,"274151322000052","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,589576.6,589576.6,94,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917114,18610.00
12/12/2015 05:45,2,0.000,ALERT,212.61,302.07,59.991,1449917104,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,311871.7,311871.7,10864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917116,18611.00
12/12/2015 05:45,2,0.000,ALERT,212.38,302.07,59.981,1449917104,"201051344001230","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,310378.6,310378.6,10886,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917118,18612.00
12/12/2015 05:45,2,0.000,ALERT,213.06,302.68,59.981,1449917104,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,305140.0,305140.0,10859,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917120,18613.00
12/12/2015 05:45,2,0.000,ALERT,212.16,302.07,59.975,1449917104,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,313977.7,313977.7,10855,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917122,18614.00
12/12/2015 05:45,2,0.000,ALERT,212.38,301.17,59.981,1449917104,"274151322000094","219011344069620",0.00,2.00,0,299.37,302.37,0.0,0.0,0.000,475539.9,475539.9,94,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917123,18615.00
12/12/2015 05:45,2,0.000,ALERT,212.83,304.78,59.975,1449917104,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,315922.3,315922.3,6198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917125,18616.00
12/12/2015 05:45,2,0.000,ALERT,212.38,302.07,59.975,1449917104,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,312598.6,312598.6,10864,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917127,18617.00
12/12/2015 05:45,2,0.000,ALERT,212.38,301.77,59.975,1449917104,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,314285.5,314285.5,10859,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917129,18618.00
12/12/2015 05:45,2,0.000,ALERT,212.61,301.17,59.954,1449917104,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,308435.7,308435.7,10865,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917131,18619.00
12/12/2015 05:45,2,0.000,ALERT,212.38,302.07,59.944,1449917104,"274151322000083","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,584102.4,584102.4,94,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917133,18620.00
12/12/2015 05:45,2,0.000,ALERT,212.83,302.07,59.975,1449917104,"274151322000076","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,620345.3,620345.3,94,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917135,18621.00
12/12/2015 05:45,2,0.000,ALERT,212.83,305.08,60.028,1449917104,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,300068.1,300068.1,6200,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917136,18622.00
12/12/2015 05:45,2,0.000,ALERT,212.16,302.68,59.975,1449917104,"274151322000095","219011344069620",0.00,2.00,0,301.17,303.88,0.0,0.0,0.000,613320.0,613320.0,94,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917138,18623.00
12/12/2015 05:45,2,0.000,ALERT,212.61,303.88,59.981,1449917104,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,300440.6,300440.6,6196,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917140,18624.00
12/12/2015 05:45,2,0.000,ALERT,212.38,301.17,60.023,1449917104,"201051344001025","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,312357.2,312357.2,10863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917142,18625.00
12/12/2015 05:45,2,0.000,ALERT,212.83,304.18,59.975,1449917104,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,310257.7,310257.7,6199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917144,18626.00
12/12/2015 05:45,2,0.000,ALERT,213.29,303.88,59.996,1449917104,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,307176.7,307176.7,6199,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917145,18627.00
12/12/2015 05:45,2,0.000,ALERT,212.83,302.37,59.975,1449917104,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,313987.6,313987.6,10869,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917147,18628.00
12/12/2015 05:45,2,0.000,ALERT,212.61,301.47,59.970,1449917104,"201051344000917","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,311681.0,311681.0,10880,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917149,18629.00
12/12/2015 05:45,2,0.000,ALERT,212.61,302.37,59.970,1449917104,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,314782.5,314782.5,10884,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917151,18630.00
12/12/2015 05:45,2,0.000,ALERT,212.61,301.47,59.970,1449917104,"201051344000651","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,308799.5,308799.5,10865,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917153,18631.00
12/12/2015 05:45,2,0.000,ALERT,211.70,301.17,59.965,1449917104,"274151322000088","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,567255.9,567255.9,94,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917154,18632.00
12/12/2015 05:45,2,0.000,ALERT,212.83,300.57,59.981,1449917104,"274151322000068","219011344069620",0.00,3.70,0,299.37,302.07,0.0,0.0,0.000,475410.2,475410.2,94,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917156,18633.00
12/12/2015 05:45,2,0.000,ALERT,212.16,302.37,59.949,1449917104,"201051344001135","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,305491.7,305491.7,10855,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917158,18634.00
12/12/2015 05:45,2,0.000,ALERT,212.61,304.78,59.965,1449917104,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,311421.2,311421.2,6199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917160,18635.00
12/12/2015 05:45,2,0.000,ALERT,212.61,301.77,59.970,1449917104,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,311757.3,311757.3,10866,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917161,18636.00
12/12/2015 05:45,2,0.000,ALERT,212.16,302.07,59.959,1449917104,"274151322000054","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,579344.7,579344.7,94,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917163,18637.00
12/12/2015 05:45,2,0.000,ALERT,213.29,303.58,59.965,1449917104,"201051344000867","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,300546.7,300546.7,6195,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917165,18638.00
12/12/2015 05:45,2,0.000,ALERT,212.38,301.77,59.970,1449917104,"201051344001093","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,309838.7,309838.7,10877,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917167,18639.00
12/12/2015 05:45,2,0.000,ALERT,212.83,304.18,59.970,1449917104,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,313609.4,313609.4,6204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917169,18640.00
12/12/2015 05:45,2,0.000,ALERT,213.06,303.58,59.965,1449917104,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,307346.0,307346.0,6191,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917170,18641.00
12/12/2015 05:45,2,0.000,ALERT,212.83,304.48,59.970,1449917104,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,314936.3,314936.3,6195,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449917172,18642.00
12/12/2015 05:45,2,0.000,ALERT,212.83,304.48,59.954,1449917104,"201051344000983","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,310265.1,310265.1,6196,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917174,18643.00
12/12/2015 05:45,2,0.000,ALERT,212.83,303.88,59.965,1449917104,"201051344001158","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,305822.1,305822.1,6195,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917176,18644.00
12/12/2015 05:45,2,0.000,ALERT,213.29,304.48,59.996,1449917104,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,307797.4,307797.4,6198,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917178,18645.00
12/12/2015 05:45,2,0.000,ALERT,212.38,300.57,59.970,1449917104,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,554797.8,554797.8,94,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449917180,18646.00
12/12/2015 06:00,2,0.000,ALERT,212.83,303.28,59.933,1449918003,"201051344000645","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,308550.3,308550.3,6203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918005,18647.00
12/12/2015 06:00,2,0.000,ALERT,211.70,301.17,59.965,1449918003,"274151322000085","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,582049.1,582049.1,96,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918007,18648.00
12/12/2015 06:00,2,0.000,ALERT,213.06,303.28,59.944,1449918003,"201051344000633","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,301383.4,301383.4,6204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918009,18649.00
12/12/2015 06:00,2,0.000,ALERT,212.38,303.28,59.944,1449918003,"201051344000469","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,302317.5,302317.5,6207,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918011,18650.00
12/12/2015 06:00,2,0.000,ALERT,211.48,300.87,59.965,1449918003,"201051344000646","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,307252.7,307252.7,10858,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918012,18651.00
12/12/2015 06:00,2,0.000,ALERT,211.70,301.77,59.949,1449918003,"274151322000052","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,589576.6,589576.6,96,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918014,18652.00
12/12/2015 06:00,2,0.000,ALERT,212.16,301.47,59.922,1449918003,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,311871.7,311871.7,10866,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918016,18653.00
12/12/2015 06:00,2,0.000,ALERT,211.93,301.77,59.944,1449918003,"201051344001230","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,310378.6,310378.6,10888,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918018,18654.00
12/12/2015 06:00,2,0.000,ALERT,212.61,302.37,59.922,1449918003,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,305140.0,305140.0,10861,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918019,18655.00
12/12/2015 06:00,2,0.000,ALERT,211.48,301.17,59.959,1449918003,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,313977.7,313977.7,10857,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918021,18656.00
12/12/2015 06:00,2,0.000,ALERT,211.70,300.27,59.970,1449918003,"274151322000094","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,475539.9,475539.9,96,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918023,18657.00
12/12/2015 06:00,2,0.000,ALERT,212.38,304.18,59.949,1449918003,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,315922.3,315922.3,6200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918025,18658.00
12/12/2015 06:00,2,0.000,ALERT,211.70,301.47,59.949,1449918003,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,312598.6,312598.6,10866,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918027,18659.00
12/12/2015 06:00,2,0.000,ALERT,211.93,300.87,59.959,1449918003,"201051344000438","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,314285.5,314285.5,10861,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918028,18660.00
