ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 06:00,2,0.000,ALERT,212.16,300.57,59.928,1449918003,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,308435.7,308435.7,10867,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918030,18661.00
12/12/2015 06:00,2,0.000,ALERT,211.70,301.77,59.949,1449918003,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,584102.4,584102.4,96,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918032,18662.00
12/12/2015 06:00,2,0.000,ALERT,212.38,301.17,59.986,1449918003,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,620345.3,620345.3,96,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918034,18663.00
12/12/2015 06:00,2,0.000,ALERT,212.38,304.48,59.944,1449918003,"201051344000868","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,300068.1,300068.1,6202,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918036,18664.00
12/12/2015 06:00,2,0.000,ALERT,211.70,302.07,59.949,1449918003,"274151322000095","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,613320.0,613320.0,96,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918038,18665.00
12/12/2015 06:00,2,0.000,ALERT,212.16,303.58,59.991,1449918003,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,300440.6,300440.6,6198,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918039,18666.00
12/12/2015 06:00,2,0.000,ALERT,211.93,300.57,59.954,1449918003,"201051344001025","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,312357.2,312357.2,10865,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918041,18667.00
12/12/2015 06:00,2,0.000,ALERT,212.38,303.58,59.954,1449918003,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,310257.7,310257.7,6201,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918043,18668.00
12/12/2015 06:00,2,0.000,ALERT,213.06,303.58,59.996,1449918003,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,307176.7,307176.7,6201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918045,18669.00
12/12/2015 06:00,2,0.000,ALERT,212.38,301.47,59.954,1449918003,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,313987.6,313987.6,10871,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918047,18670.00
12/12/2015 06:00,2,0.000,ALERT,212.16,300.57,59.954,1449918003,"201051344000917","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,311681.0,311681.0,10882,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918048,18671.00
12/12/2015 06:00,2,0.000,ALERT,212.16,301.47,59.938,1449918003,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,314782.5,314782.5,10886,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918050,18672.00
12/12/2015 06:00,2,0.000,ALERT,212.16,300.87,59.954,1449918003,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,308799.5,308799.5,10867,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918052,18673.00
12/12/2015 06:00,2,0.000,ALERT,211.25,300.87,59.996,1449918003,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,567255.9,567255.9,96,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918054,18674.00
12/12/2015 06:00,2,0.000,ALERT,212.38,299.97,59.959,1449918003,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,475410.2,475410.2,96,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918055,18675.00
12/12/2015 06:00,2,0.000,ALERT,211.70,301.47,59.970,1449918003,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,305491.7,305491.7,10857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918057,18676.00
12/12/2015 06:00,2,0.000,ALERT,212.16,304.48,59.965,1449918003,"201051344000594","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,311421.2,311421.2,6201,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918059,18677.00
12/12/2015 06:00,2,0.000,ALERT,212.16,301.17,59.975,1449918003,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,311757.3,311757.3,10868,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918061,18678.00
12/12/2015 06:00,2,0.000,ALERT,211.48,301.47,59.965,1449918003,"274151322000054","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,579344.7,579344.7,96,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918063,18679.00
12/12/2015 06:00,2,0.000,ALERT,212.83,303.28,59.981,1449918003,"201051344000867","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,300546.7,300546.7,6197,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918065,18680.00
12/12/2015 06:00,2,0.000,ALERT,212.16,301.47,59.965,1449918003,"201051344001093","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,309838.7,309838.7,10879,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918066,18681.00
12/12/2015 06:00,2,0.000,ALERT,212.38,303.88,59.970,1449918003,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,313609.4,313609.4,6206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918068,18682.00
12/12/2015 06:00,2,0.000,ALERT,212.61,302.98,59.970,1449918003,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,307346.0,307346.0,6193,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918070,18683.00
12/12/2015 06:00,2,0.000,ALERT,212.61,304.18,59.970,1449918003,"201051344000569","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,314936.3,314936.3,6197,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918072,18684.00
12/12/2015 06:00,2,0.000,ALERT,212.38,303.58,59.965,1449918003,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,310265.1,310265.1,6198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918073,18685.00
12/12/2015 06:00,2,0.000,ALERT,212.61,303.58,59.991,1449918003,"201051344001158","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,305822.1,305822.1,6197,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918075,18686.00
12/12/2015 06:00,2,0.000,ALERT,212.83,303.88,59.970,1449918003,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,307797.4,307797.4,6200,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918077,18687.00
12/12/2015 06:00,2,0.000,ALERT,211.70,300.27,59.959,1449918003,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,554797.8,554797.8,96,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918079,18688.00
12/12/2015 06:15,2,0.000,ALERT,213.06,303.28,59.981,1449918903,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,308550.3,308550.3,6205,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918905,18689.00
12/12/2015 06:15,2,0.000,ALERT,211.70,300.27,59.965,1449918903,"274151322000085","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,582049.1,582049.1,98,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918907,18690.00
12/12/2015 06:15,2,0.000,ALERT,213.06,302.68,59.959,1449918903,"201051344000633","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,301383.4,301383.4,6206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918909,18691.00
12/12/2015 06:15,2,0.000,ALERT,212.61,303.28,59.975,1449918903,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,302317.5,302317.5,6209,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918911,18692.00
12/12/2015 06:15,2,0.000,ALERT,211.48,300.87,59.970,1449918903,"201051344000646","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,307252.7,307252.7,10860,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918913,18693.00
12/12/2015 06:15,2,0.000,ALERT,211.70,300.57,59.975,1449918903,"274151322000052","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,589576.6,589576.6,98,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918914,18694.00
12/12/2015 06:15,2,0.000,ALERT,211.93,301.47,59.949,1449918903,"201051344000585","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,311871.7,311871.7,10868,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918916,18695.00
12/12/2015 06:15,2,0.000,ALERT,211.70,301.17,59.981,1449918903,"201051344001230","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,310378.6,310378.6,10890,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918918,18696.00
12/12/2015 06:15,2,0.000,ALERT,212.16,302.07,60.018,1449918903,"201051344000582","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,305140.0,305140.0,10863,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918920,18697.00
12/12/2015 06:15,2,0.000,ALERT,211.25,300.87,59.991,1449918903,"201051344000955","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,313977.7,313977.7,10859,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918922,18698.00
12/12/2015 06:15,2,0.000,ALERT,211.70,300.27,59.981,1449918903,"274151322000094","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,475539.9,475539.9,98,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918923,18699.00
12/12/2015 06:15,2,0.000,ALERT,212.61,304.18,59.938,1449918903,"201051344000579","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,315922.3,315922.3,6202,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918925,18700.00
12/12/2015 06:15,2,0.000,ALERT,211.48,301.17,59.981,1449918903,"201051344000890","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,312598.6,312598.6,10868,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918927,18701.00
12/12/2015 06:15,2,0.000,ALERT,211.70,300.87,59.996,1449918903,"201051344000438","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,314285.5,314285.5,10863,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918929,18702.00
12/12/2015 06:15,2,0.000,ALERT,211.93,300.57,59.996,1449918903,"201051344000417","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,308435.7,308435.7,10869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918931,18703.00
12/12/2015 06:15,2,0.000,ALERT,211.93,300.57,59.991,1449918903,"274151322000083","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,584102.4,584102.4,98,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918932,18704.00
12/12/2015 06:15,2,0.000,ALERT,212.38,301.47,59.965,1449918903,"274151322000076","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,620345.3,620345.3,98,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918934,18705.00
12/12/2015 06:15,2,0.000,ALERT,212.61,304.18,60.002,1449918903,"201051344000868","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,300068.1,300068.1,6204,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918936,18706.00
12/12/2015 06:15,2,0.000,ALERT,211.70,302.07,59.954,1449918903,"274151322000095","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,613320.0,613320.0,98,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918938,18707.00
12/12/2015 06:15,2,0.000,ALERT,212.38,303.28,60.007,1449918903,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,300440.6,300440.6,6200,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918940,18708.00
12/12/2015 06:15,2,0.000,ALERT,211.70,300.27,60.007,1449918903,"201051344001025","219011344069620",0.00,1.50,0,298.77,304.48,0.0,0.0,0.000,312357.2,312357.2,10867,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918941,18709.00
12/12/2015 06:15,2,0.000,ALERT,212.38,303.58,60.007,1449918903,"201051344000458","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,310257.7,310257.7,6203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918943,18710.00
12/12/2015 06:15,2,0.000,ALERT,213.06,303.28,60.023,1449918903,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,307176.7,307176.7,6203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918945,18711.00
12/12/2015 06:15,2,0.000,ALERT,212.16,301.17,59.975,1449918903,"201051344000685","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,313987.6,313987.6,10873,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918947,18712.00
12/12/2015 06:15,2,0.000,ALERT,211.93,300.57,60.002,1449918903,"201051344000917","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,311681.0,311681.0,10884,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918949,18713.00
12/12/2015 06:15,2,0.000,ALERT,211.93,301.47,60.034,1449918903,"201051344001145","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,314782.5,314782.5,10888,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918950,18714.00
12/12/2015 06:15,2,0.000,ALERT,211.93,300.57,60.028,1449918903,"201051344000651","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,308799.5,308799.5,10869,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918952,18715.00
12/12/2015 06:15,2,0.000,ALERT,211.48,300.57,60.018,1449918903,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,567255.9,567255.9,98,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918954,18716.00
12/12/2015 06:15,2,0.000,ALERT,212.38,299.67,59.991,1449918903,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,475410.2,475410.2,98,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918956,18717.00
12/12/2015 06:15,2,0.000,ALERT,211.70,301.17,59.996,1449918903,"201051344001135","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,305491.7,305491.7,10859,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918957,18718.00
12/12/2015 06:15,2,0.000,ALERT,212.16,303.58,59.986,1449918903,"201051344000594","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,311421.2,311421.2,6203,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918959,18719.00
12/12/2015 06:15,2,0.000,ALERT,211.93,300.87,59.965,1449918903,"201051344001203","219011344069620",0.00,2.00,0,299.07,305.38,0.0,0.0,0.000,311757.3,311757.3,10870,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918961,18720.00
12/12/2015 06:15,2,0.000,ALERT,211.70,300.87,59.991,1449918903,"274151322000054","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,579344.7,579344.7,98,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918963,18721.00
12/12/2015 06:15,2,0.000,ALERT,212.83,302.98,59.991,1449918903,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,300546.7,300546.7,6199,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918965,18722.00
12/12/2015 06:15,2,0.000,ALERT,211.70,300.87,60.002,1449918903,"201051344001093","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,309838.7,309838.7,10881,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449918966,18723.00
12/12/2015 06:15,2,0.000,ALERT,212.38,303.58,60.002,1449918903,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,313609.4,313609.4,6208,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918968,18724.00
12/12/2015 06:15,2,0.000,ALERT,212.83,302.68,59.981,1449918903,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,307346.0,307346.0,6195,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918970,18725.00
12/12/2015 06:15,2,0.000,ALERT,212.61,304.18,60.002,1449918903,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,314936.3,314936.3,6199,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918972,18726.00
12/12/2015 06:15,2,0.000,ALERT,212.61,303.58,59.959,1449918903,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,310265.1,310265.1,6200,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918974,18727.00
12/12/2015 06:15,2,0.000,ALERT,212.61,303.28,60.002,1449918903,"201051344001158","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,305822.1,305822.1,6199,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918976,18728.00
12/12/2015 06:15,2,0.000,ALERT,213.06,303.88,59.996,1449918903,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,307797.4,307797.4,6202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918977,18729.00
12/12/2015 06:15,2,0.000,ALERT,211.70,299.67,59.996,1449918903,"274151322000087","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,554797.8,554797.8,98,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449918979,18730.00
12/12/2015 06:30,2,0.000,ALERT,213.06,303.88,60.007,1449919804,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,308550.3,308550.3,6207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919806,18731.00
12/12/2015 06:30,2,0.000,ALERT,212.16,301.17,59.986,1449919804,"274151322000085","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,582049.1,582049.1,100,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449919807,18732.00
12/12/2015 06:30,2,0.000,ALERT,213.06,303.58,60.007,1449919804,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,301383.4,301383.4,6208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919809,18733.00
12/12/2015 06:30,2,0.000,ALERT,212.61,303.88,59.991,1449919804,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,302317.5,302317.5,6211,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449919811,18734.00
12/12/2015 06:30,2,0.000,ALERT,211.70,301.17,59.981,1449919804,"201051344000646","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,307252.7,307252.7,10862,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919813,18735.00
12/12/2015 06:30,2,0.000,ALERT,211.70,301.47,59.986,1449919804,"274151322000052","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,589576.6,589576.6,100,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919814,18736.00
12/12/2015 06:30,2,0.000,ALERT,212.16,301.47,59.986,1449919804,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,311871.7,311871.7,10870,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919816,18737.00
12/12/2015 06:30,2,0.000,ALERT,211.93,301.47,59.981,1449919804,"201051344001230","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,310378.6,310378.6,10892,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919818,18738.00
12/12/2015 06:30,2,0.000,ALERT,212.61,302.07,59.975,1449919804,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,305140.0,305140.0,10865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919820,18739.00
12/12/2015 06:30,2,0.000,ALERT,211.70,301.17,59.981,1449919804,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,313977.7,313977.7,10861,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919822,18740.00
12/12/2015 06:30,2,0.000,ALERT,212.16,300.87,59.981,1449919804,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,475539.9,475539.9,100,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919824,18741.00
12/12/2015 06:30,2,0.000,ALERT,212.61,304.48,59.975,1449919804,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,315922.3,315922.3,6204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919826,18742.00
12/12/2015 06:30,2,0.000,ALERT,211.93,301.47,59.970,1449919804,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,312598.6,312598.6,10870,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919827,18743.00
12/12/2015 06:30,2,0.000,ALERT,212.16,301.17,59.981,1449919804,"201051344000438","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,314285.5,314285.5,10865,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449919829,18744.00
12/12/2015 06:30,2,0.000,ALERT,212.38,300.57,59.986,1449919804,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,308435.7,308435.7,10871,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449919831,18745.00
12/12/2015 06:30,2,0.000,ALERT,212.38,302.07,59.986,1449919804,"274151322000083","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,584102.4,584102.4,100,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449919833,18746.00
12/12/2015 06:30,2,0.000,ALERT,212.61,301.47,59.949,1449919804,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,620345.3,620345.3,100,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919835,18747.00
12/12/2015 06:30,2,0.000,ALERT,212.38,304.18,60.002,1449919804,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,300068.1,300068.1,6206,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919837,18748.00
12/12/2015 06:30,2,0.000,ALERT,212.16,302.68,59.991,1449919804,"274151322000095","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,613320.0,613320.0,100,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919839,18749.00
12/12/2015 06:30,2,0.000,ALERT,212.38,303.58,59.959,1449919804,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,300440.6,300440.6,6202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449919840,18750.00
12/12/2015 06:30,2,0.000,ALERT,211.93,300.27,59.975,1449919804,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,312357.2,312357.2,10869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919842,18751.00
12/12/2015 06:30,2,0.000,ALERT,212.38,303.58,60.012,1449919804,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,310257.7,310257.7,6205,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919844,18752.00
12/12/2015 06:30,2,0.000,ALERT,213.06,303.58,59.996,1449919804,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,307176.7,307176.7,6205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919846,18753.00
12/12/2015 06:30,2,0.000,ALERT,212.38,300.87,59.991,1449919804,"201051344000685","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,313987.6,313987.6,10875,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919848,18754.00
12/12/2015 06:30,2,0.000,ALERT,212.16,300.87,59.996,1449919804,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,311681.0,311681.0,10886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919849,18755.00
12/12/2015 06:30,2,0.000,ALERT,212.38,301.47,59.991,1449919804,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,314782.5,314782.5,10890,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919851,18756.00
12/12/2015 06:30,2,0.000,ALERT,212.16,300.57,59.991,1449919804,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,308799.5,308799.5,10871,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919853,18757.00
12/12/2015 06:30,2,0.000,ALERT,211.70,301.17,59.986,1449919804,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,567255.9,567255.9,100,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449919855,18758.00
12/12/2015 06:30,2,0.000,ALERT,212.83,300.87,59.996,1449919804,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,475410.2,475410.2,100,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919856,18759.00
12/12/2015 06:30,2,0.000,ALERT,211.70,301.17,59.991,1449919804,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,305491.7,305491.7,10861,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449919858,18760.00
12/12/2015 06:30,2,0.000,ALERT,212.16,304.18,60.002,1449919804,"201051344000594","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,311421.2,311421.2,6205,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919860,18761.00
12/12/2015 06:30,2,0.000,ALERT,212.16,300.87,59.991,1449919804,"201051344001203","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,311757.3,311757.3,10872,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449919862,18762.00
12/12/2015 06:30,2,0.000,ALERT,211.93,302.07,60.023,1449919804,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,579344.7,579344.7,100,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919864,18763.00
12/12/2015 06:30,2,0.000,ALERT,212.83,303.28,59.981,1449919804,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,300546.7,300546.7,6201,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919866,18764.00
12/12/2015 06:30,2,0.000,ALERT,211.93,301.17,60.007,1449919804,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,309838.7,309838.7,10883,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449919867,18765.00
12/12/2015 06:30,2,0.000,ALERT,212.38,303.88,59.996,1449919804,"201051344000900","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,313609.4,313609.4,6210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919869,18766.00
12/12/2015 06:30,2,0.000,ALERT,212.83,303.28,60.002,1449919804,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,307346.0,307346.0,6197,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919871,18767.00
12/12/2015 06:30,2,0.000,ALERT,212.38,304.18,59.959,1449919804,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,314936.3,314936.3,6201,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919873,18768.00
12/12/2015 06:30,2,0.000,ALERT,212.38,303.88,59.986,1449919804,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,310265.1,310265.1,6202,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919875,18769.00
12/12/2015 06:30,2,0.000,ALERT,212.61,303.58,59.986,1449919804,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,305822.1,305822.1,6201,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919876,18770.00
12/12/2015 06:30,2,0.000,ALERT,213.06,304.18,59.991,1449919804,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,307797.4,307797.4,6204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919878,18771.00
12/12/2015 06:30,2,0.000,ALERT,212.16,300.27,59.991,1449919804,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,554797.8,554797.8,100,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449919880,18772.00
12/12/2015 06:45,2,0.000,ALERT,212.83,303.28,59.965,1449920703,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,308550.3,308550.3,6209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920705,18773.00
12/12/2015 06:45,2,0.000,ALERT,211.93,300.87,59.944,1449920703,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,582049.1,582049.1,102,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920707,18774.00
12/12/2015 06:45,2,0.000,ALERT,213.06,303.28,59.959,1449920703,"201051344000633","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,301383.4,301383.4,6210,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920709,18775.00
12/12/2015 06:45,2,0.000,ALERT,212.38,303.28,59.959,1449920703,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,302317.5,302317.5,6213,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920711,18776.00
12/12/2015 06:45,2,0.000,ALERT,211.70,301.17,59.981,1449920703,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,307252.7,307252.7,10864,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920713,18777.00
12/12/2015 06:45,2,0.000,ALERT,211.48,301.77,59.949,1449920703,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,589576.6,589576.6,102,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920714,18778.00
12/12/2015 06:45,2,0.000,ALERT,212.16,301.47,59.970,1449920703,"201051344000585","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,311871.7,311871.7,10872,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920716,18779.00
12/12/2015 06:45,2,0.000,ALERT,212.16,301.77,59.981,1449920703,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,310378.6,310378.6,10894,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920718,18780.00
12/12/2015 06:45,2,0.000,ALERT,212.61,302.07,59.975,1449920703,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,305140.0,305140.0,10867,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920720,18781.00
12/12/2015 06:45,2,0.000,ALERT,211.48,301.17,59.949,1449920703,"201051344000955","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,313977.7,313977.7,10863,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920722,18782.00
12/12/2015 06:45,2,0.000,ALERT,211.70,300.27,59.938,1449920703,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,475539.9,475539.9,102,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920723,18783.00
12/12/2015 06:45,2,0.000,ALERT,212.38,304.18,59.981,1449920703,"201051344000579","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,315922.3,315922.3,6206,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920725,18784.00
12/12/2015 06:45,2,0.000,ALERT,211.70,301.47,59.970,1449920703,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,312598.6,312598.6,10872,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920727,18785.00
12/12/2015 06:45,2,0.000,ALERT,212.16,301.17,59.944,1449920703,"201051344000438","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,314285.5,314285.5,10867,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920729,18786.00
12/12/2015 06:45,2,0.000,ALERT,212.16,300.27,59.991,1449920703,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,308435.7,308435.7,10873,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920731,18787.00
12/12/2015 06:45,2,0.000,ALERT,211.93,301.77,59.991,1449920703,"274151322000083","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,584102.4,584102.4,102,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920733,18788.00
12/12/2015 06:45,2,0.000,ALERT,212.16,300.57,59.970,1449920703,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,620345.3,620345.3,102,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920734,18789.00
12/12/2015 06:45,2,0.000,ALERT,212.38,304.18,59.991,1449920703,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,300068.1,300068.1,6208,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920736,18790.00
12/12/2015 06:45,2,0.000,ALERT,211.93,302.37,59.986,1449920703,"274151322000095","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,613320.0,613320.0,102,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920738,18791.00
12/12/2015 06:45,2,0.000,ALERT,211.93,302.98,59.981,1449920703,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,300440.6,300440.6,6204,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920740,18792.00
12/12/2015 06:45,2,0.000,ALERT,211.70,300.27,60.007,1449920703,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,312357.2,312357.2,10871,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920742,18793.00
12/12/2015 06:45,2,0.000,ALERT,212.16,303.58,59.991,1449920703,"201051344000458","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,310257.7,310257.7,6207,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920743,18794.00
12/12/2015 06:45,2,0.000,ALERT,212.83,303.28,59.996,1449920703,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.38,0.0,0.0,0.000,307176.7,307176.7,6207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920745,18795.00
12/12/2015 06:45,2,0.000,ALERT,212.38,301.17,59.981,1449920703,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,313987.6,313987.6,10877,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920747,18796.00
12/12/2015 06:45,2,0.000,ALERT,212.16,300.87,59.981,1449920703,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,311681.0,311681.0,10888,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920749,18797.00
12/12/2015 06:45,2,0.000,ALERT,212.38,301.47,59.986,1449920703,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,314782.5,314782.5,10892,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920750,18798.00
12/12/2015 06:45,2,0.000,ALERT,212.16,300.57,59.986,1449920703,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,308799.5,308799.5,10873,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920752,18799.00
12/12/2015 06:45,2,0.000,ALERT,211.48,300.57,59.981,1449920703,"274151322000088","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,567255.9,567255.9,102,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920754,18800.00
12/12/2015 06:45,2,0.000,ALERT,212.38,299.97,59.986,1449920703,"274151322000068","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,475410.2,475410.2,102,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920756,18801.00
12/12/2015 06:45,2,0.000,ALERT,211.70,301.17,59.965,1449920703,"201051344001135","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,305491.7,305491.7,10863,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920758,18802.00
12/12/2015 06:45,2,0.000,ALERT,211.93,303.88,59.975,1449920703,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,311421.2,311421.2,6207,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920760,18803.00
12/12/2015 06:45,2,0.000,ALERT,211.93,300.57,60.002,1449920703,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,311757.3,311757.3,10874,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920762,18804.00
12/12/2015 06:45,2,0.000,ALERT,211.70,300.87,59.975,1449920703,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,579344.7,579344.7,102,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920763,18805.00
12/12/2015 06:45,2,0.000,ALERT,212.38,302.68,59.981,1449920703,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,300546.7,300546.7,6203,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920765,18806.00
