ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 06:45,2,0.000,ALERT,211.93,300.87,59.975,1449920703,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,309838.7,309838.7,10885,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920767,18807.00
12/12/2015 06:45,2,0.000,ALERT,212.16,303.28,59.986,1449920703,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,313609.4,313609.4,6212,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920769,18808.00
12/12/2015 06:45,2,0.000,ALERT,212.38,302.37,59.981,1449920703,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,307346.0,307346.0,6199,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920771,18809.00
12/12/2015 06:45,2,0.000,ALERT,212.38,303.88,59.981,1449920703,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,314936.3,314936.3,6203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920772,18810.00
12/12/2015 06:45,2,0.000,ALERT,212.16,303.58,59.975,1449920703,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,310265.1,310265.1,6204,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449920774,18811.00
12/12/2015 06:45,2,0.000,ALERT,212.38,302.98,59.965,1449920703,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,305822.1,305822.1,6203,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920776,18812.00
12/12/2015 06:45,2,0.000,ALERT,212.83,303.88,59.975,1449920703,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,307797.4,307797.4,6206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920778,18813.00
12/12/2015 06:45,2,0.000,ALERT,211.70,299.97,59.928,1449920703,"274151322000087","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,554797.8,554797.8,102,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449920780,18814.00
12/12/2015 07:00,2,0.000,ALERT,212.38,302.68,60.002,1449921603,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,308550.3,308550.3,6211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921605,18815.00
12/12/2015 07:00,2,0.000,ALERT,211.25,299.67,59.991,1449921603,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,582049.1,582049.1,104,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449921607,18816.00
12/12/2015 07:00,2,0.000,ALERT,212.16,301.77,60.012,1449921603,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,301383.4,301383.4,6212,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449921609,18817.00
12/12/2015 07:00,2,0.000,ALERT,211.93,302.68,60.007,1449921603,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,302317.5,302317.5,6215,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921610,18818.00
12/12/2015 07:00,2,0.000,ALERT,211.03,299.97,60.002,1449921603,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,307252.7,307252.7,10866,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921612,18819.00
12/12/2015 07:00,2,0.000,ALERT,210.80,300.27,60.002,1449921603,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,589576.6,589576.6,104,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921615,18820.00
12/12/2015 07:00,2,0.000,ALERT,211.48,300.27,60.018,1449921603,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,311871.7,311871.7,10874,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921616,18821.00
12/12/2015 07:00,2,0.000,ALERT,211.48,300.57,60.012,1449921603,"201051344001230","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,310378.6,310378.6,10896,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921618,18822.00
12/12/2015 07:00,2,0.000,ALERT,211.93,300.87,60.034,1449921603,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,305140.0,305140.0,10869,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449921620,18823.00
12/12/2015 07:00,2,0.000,ALERT,211.03,299.97,60.039,1449921603,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,313977.7,313977.7,10865,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921622,18824.00
12/12/2015 07:00,2,0.000,ALERT,211.25,299.67,60.012,1449921603,"274151322000094","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,475539.9,475539.9,104,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449921624,18825.00
12/12/2015 07:00,2,0.000,ALERT,211.70,302.98,60.018,1449921603,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,315922.3,315922.3,6208,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921626,18826.00
12/12/2015 07:00,2,0.000,ALERT,211.48,300.57,60.007,1449921603,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,312598.6,312598.6,10874,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921627,18827.00
12/12/2015 07:00,2,0.000,ALERT,211.48,299.97,60.002,1449921603,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,314285.5,314285.5,10869,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921629,18828.00
12/12/2015 07:00,2,0.000,ALERT,211.48,299.07,60.007,1449921603,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,308435.7,308435.7,10875,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921631,18829.00
12/12/2015 07:00,2,0.000,ALERT,211.25,300.87,59.996,1449921603,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,584102.4,584102.4,104,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921633,18830.00
12/12/2015 07:00,2,0.000,ALERT,211.70,299.67,59.991,1449921603,"274151322000076","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,620345.3,620345.3,104,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449921634,18831.00
12/12/2015 07:00,2,0.000,ALERT,211.70,302.98,59.991,1449921603,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,300068.1,300068.1,6210,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921636,18832.00
12/12/2015 07:00,2,0.000,ALERT,211.25,301.17,60.012,1449921603,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,613320.0,613320.0,104,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921638,18833.00
12/12/2015 07:00,2,0.000,ALERT,211.48,302.07,59.986,1449921603,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,300440.6,300440.6,6206,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449921640,18834.00
12/12/2015 07:00,2,0.000,ALERT,211.03,299.07,59.996,1449921603,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,312357.2,312357.2,10873,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921642,18835.00
12/12/2015 07:00,2,0.000,ALERT,211.70,302.68,59.996,1449921603,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,310257.7,310257.7,6209,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921643,18836.00
12/12/2015 07:00,2,0.000,ALERT,212.38,302.07,59.996,1449921603,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,307176.7,307176.7,6209,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921645,18837.00
12/12/2015 07:00,2,0.000,ALERT,211.70,299.67,59.996,1449921603,"201051344000685","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,313987.6,313987.6,10879,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921647,18838.00
12/12/2015 07:00,2,0.000,ALERT,211.48,299.67,60.002,1449921603,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,311681.0,311681.0,10890,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921649,18839.00
12/12/2015 07:00,2,0.000,ALERT,211.70,300.27,59.991,1449921603,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,314782.5,314782.5,10894,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921651,18840.00
12/12/2015 07:00,2,0.000,ALERT,211.48,299.37,59.996,1449921603,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,308799.5,308799.5,10875,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921652,18841.00
12/12/2015 07:00,2,0.000,ALERT,210.80,300.57,60.023,1449921603,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,567255.9,567255.9,104,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921654,18842.00
12/12/2015 07:00,2,0.000,ALERT,211.70,299.37,59.991,1449921603,"274151322000068","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,475410.2,475410.2,104,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921656,18843.00
12/12/2015 07:00,2,0.000,ALERT,211.03,299.97,59.991,1449921603,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,305491.7,305491.7,10865,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921658,18844.00
12/12/2015 07:00,2,0.000,ALERT,211.48,302.68,59.954,1449921603,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,311421.2,311421.2,6209,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921660,18845.00
12/12/2015 07:00,2,0.000,ALERT,211.48,299.67,59.991,1449921603,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,311757.3,311757.3,10876,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921661,18846.00
12/12/2015 07:00,2,0.000,ALERT,211.03,300.57,59.996,1449921603,"274151322000054","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,579344.7,579344.7,104,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921663,18847.00
12/12/2015 07:00,2,0.000,ALERT,211.93,301.77,60.002,1449921603,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,300546.7,300546.7,6205,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449921665,18848.00
12/12/2015 07:00,2,0.000,ALERT,211.25,299.97,59.991,1449921603,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,309838.7,309838.7,10887,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921667,18849.00
12/12/2015 07:00,2,0.000,ALERT,211.70,302.07,59.991,1449921603,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,313609.4,313609.4,6214,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449921669,18850.00
12/12/2015 07:00,2,0.000,ALERT,211.93,301.47,59.991,1449921603,"201051344000648","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,307346.0,307346.0,6201,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921670,18851.00
12/12/2015 07:00,2,0.000,ALERT,211.70,302.68,59.965,1449921603,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,314936.3,314936.3,6205,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921672,18852.00
12/12/2015 07:00,2,0.000,ALERT,211.70,302.07,59.986,1449921603,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,310265.1,310265.1,6206,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449921674,18853.00
12/12/2015 07:00,2,0.000,ALERT,211.70,302.07,59.986,1449921603,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,305822.1,305822.1,6205,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921676,18854.00
12/12/2015 07:00,2,0.000,ALERT,211.93,302.68,59.949,1449921603,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,307797.4,307797.4,6208,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449921678,18855.00
12/12/2015 07:00,2,0.000,ALERT,211.25,298.77,59.996,1449921603,"274151322000087","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,554797.8,554797.8,104,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449921680,18856.00
12/12/2015 07:15,2,0.000,ALERT,212.61,302.68,59.949,1449922504,"201051344000645","219011344069620",0.00,3.30,0,288.25,304.18,0.0,0.0,0.000,308550.3,308550.3,6213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922506,18857.00
12/12/2015 07:15,2,0.000,ALERT,211.70,300.87,59.986,1449922504,"274151322000085","219011344069620",0.00,3.30,0,286.44,305.68,0.0,0.0,0.000,582049.1,582049.1,106,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922507,18858.00
12/12/2015 07:15,2,0.000,ALERT,212.83,302.37,59.944,1449922504,"201051344000633","219011344069620",0.00,2.50,0,286.44,303.58,0.0,0.0,0.000,301383.4,301383.4,6214,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922509,18859.00
12/12/2015 07:15,2,0.000,ALERT,212.16,302.37,59.986,1449922504,"201051344000469","219011344069620",0.00,2.00,0,287.05,303.58,0.0,0.0,0.000,302317.5,302317.5,6217,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922511,18860.00
12/12/2015 07:15,2,0.000,ALERT,211.48,301.17,59.959,1449922504,"201051344000646","219011344069620",0.00,2.50,0,285.24,302.07,0.0,0.0,0.000,307252.7,307252.7,10868,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922513,18861.00
12/12/2015 07:15,2,0.000,ALERT,211.25,301.17,59.975,1449922504,"274151322000052","219011344069620",0.00,3.30,0,286.44,306.28,0.0,0.0,0.000,589576.6,589576.6,106,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922515,18862.00
12/12/2015 07:15,2,0.000,ALERT,211.70,300.87,59.938,1449922504,"201051344000585","219011344069620",0.00,3.30,0,285.24,302.37,0.0,0.0,0.000,311871.7,311871.7,10876,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922517,18863.00
12/12/2015 07:15,2,0.000,ALERT,211.70,301.47,59.965,1449922504,"201051344001230","219011344069620",0.00,3.00,0,286.14,302.37,0.0,0.0,0.000,310378.6,310378.6,10898,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922518,18864.00
12/12/2015 07:15,2,0.000,ALERT,212.16,301.77,59.965,1449922504,"201051344000582","219011344069620",0.00,2.00,0,286.74,302.98,0.0,0.0,0.000,305140.0,305140.0,10871,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922520,18865.00
12/12/2015 07:15,2,0.000,ALERT,211.25,300.57,60.002,1449922504,"201051344000955","219011344069620",0.00,3.00,0,285.84,302.07,0.0,0.0,0.000,313977.7,313977.7,10867,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922522,18866.00
12/12/2015 07:15,2,0.000,ALERT,211.70,300.57,59.949,1449922504,"274151322000094","219011344069620",0.00,2.50,0,285.84,304.78,0.0,0.0,0.000,475539.9,475539.9,106,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922524,18867.00
12/12/2015 07:15,2,0.000,ALERT,212.16,303.28,59.954,1449922504,"201051344000579","219011344069620",0.00,3.00,0,288.85,304.78,0.0,0.0,0.000,315922.3,315922.3,6210,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922525,18868.00
12/12/2015 07:15,2,0.000,ALERT,211.70,301.17,59.959,1449922504,"201051344000890","219011344069620",0.00,3.30,0,286.44,303.28,0.0,0.0,0.000,312598.6,312598.6,10876,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922527,18869.00
12/12/2015 07:15,2,0.000,ALERT,211.93,300.87,59.965,1449922504,"201051344000438","219011344069620",0.00,2.50,0,286.14,302.68,0.0,0.0,0.000,314285.5,314285.5,10871,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922529,18870.00
12/12/2015 07:15,2,0.000,ALERT,211.93,300.27,59.954,1449922504,"201051344000417","219011344069620",0.00,3.00,0,285.24,301.47,0.0,0.0,0.000,308435.7,308435.7,10877,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922531,18871.00
12/12/2015 07:15,2,0.000,ALERT,211.70,301.17,59.965,1449922504,"274151322000083","219011344069620",0.00,3.30,0,287.05,306.58,0.0,0.0,0.000,584102.4,584102.4,106,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922533,18872.00
12/12/2015 07:15,2,0.000,ALERT,212.16,301.47,59.944,1449922504,"274151322000076","219011344069620",0.00,3.30,0,286.14,305.68,0.0,0.0,0.000,620345.3,620345.3,106,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922535,18873.00
12/12/2015 07:15,2,0.000,ALERT,212.16,303.28,59.965,1449922504,"201051344000868","219011344069620",0.00,3.00,0,288.85,304.78,0.0,0.0,0.000,300068.1,300068.1,6212,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922537,18874.00
12/12/2015 07:15,2,0.000,ALERT,211.70,302.07,59.959,1449922504,"274151322000095","219011344069620",0.00,2.50,0,287.65,306.88,0.0,0.0,0.000,613320.0,613320.0,106,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922538,18875.00
12/12/2015 07:15,2,0.000,ALERT,211.93,302.37,59.959,1449922504,"201051344000988","219011344069620",0.00,3.30,0,285.54,303.58,0.0,0.0,0.000,300440.6,300440.6,6208,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922540,18876.00
12/12/2015 07:15,2,0.000,ALERT,211.25,299.97,59.933,1449922504,"201051344001025","219011344069620",0.00,2.00,0,285.84,302.68,0.0,0.0,0.000,312357.2,312357.2,10875,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922542,18877.00
12/12/2015 07:15,2,0.000,ALERT,212.16,302.68,59.949,1449922504,"201051344000458","219011344069620",0.00,4.00,0,288.25,304.78,0.0,0.0,0.000,310257.7,310257.7,6211,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922544,18878.00
12/12/2015 07:15,2,0.000,ALERT,212.61,302.37,59.949,1449922504,"201051344000853","219011344069620",0.00,2.50,0,287.95,304.18,0.0,0.0,0.000,307176.7,307176.7,6211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922546,18879.00
12/12/2015 07:15,2,0.000,ALERT,211.93,301.17,59.949,1449922504,"201051344000685","219011344069620",0.00,3.00,0,285.84,302.07,0.0,0.0,0.000,313987.6,313987.6,10881,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922548,18880.00
12/12/2015 07:15,2,0.000,ALERT,211.70,300.27,59.959,1449922504,"201051344000917","219011344069620",0.00,3.70,0,284.64,301.47,0.0,0.0,0.000,311681.0,311681.0,10892,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922550,18881.00
12/12/2015 07:15,2,0.000,ALERT,211.70,300.87,59.944,1449922504,"201051344001145","219011344069620",0.00,2.50,0,286.44,302.98,0.0,0.0,0.000,314782.5,314782.5,10896,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922551,18882.00
12/12/2015 07:15,2,0.000,ALERT,211.70,299.97,59.949,1449922504,"201051344000651","219011344069620",0.00,2.00,0,285.54,301.77,0.0,0.0,0.000,308799.5,308799.5,10877,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922553,18883.00
12/12/2015 07:15,2,0.000,ALERT,211.25,301.17,59.949,1449922504,"274151322000088","219011344069620",0.00,3.70,0,286.44,305.38,0.0,0.0,0.000,567255.9,567255.9,106,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922555,18884.00
12/12/2015 07:15,2,0.000,ALERT,212.16,300.27,59.949,1449922504,"274151322000068","219011344069620",0.00,4.00,0,285.84,304.78,0.0,0.0,0.000,475410.2,475410.2,106,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922557,18885.00
12/12/2015 07:15,2,0.000,ALERT,211.25,300.87,59.959,1449922504,"201051344001135","219011344069620",0.00,3.00,0,286.14,302.68,0.0,0.0,0.000,305491.7,305491.7,10867,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922558,18886.00
12/12/2015 07:15,2,0.000,ALERT,211.70,302.98,59.949,1449922504,"201051344000594","219011344069620",0.00,2.50,0,287.95,304.18,0.0,0.0,0.000,311421.2,311421.2,6211,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922560,18887.00
12/12/2015 07:15,2,0.000,ALERT,211.70,300.27,59.954,1449922504,"201051344001203","219011344069620",0.00,2.50,0,286.14,303.88,0.0,0.0,0.000,311757.3,311757.3,10878,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922562,18888.00
12/12/2015 07:15,2,0.000,ALERT,211.48,301.77,59.907,1449922504,"274151322000054","219011344069620",0.00,3.70,0,286.44,306.28,0.0,0.0,0.000,579344.7,579344.7,106,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922564,18889.00
12/12/2015 07:15,2,0.000,ALERT,212.38,302.07,59.954,1449922504,"201051344000867","219011344069620",0.00,3.30,0,287.65,304.48,0.0,0.0,0.000,300546.7,300546.7,6207,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922566,18890.00
12/12/2015 07:15,2,0.000,ALERT,211.70,300.57,59.949,1449922504,"201051344001093","219011344069620",0.00,3.70,0,285.54,302.07,0.0,0.0,0.000,309838.7,309838.7,10889,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922567,18891.00
12/12/2015 07:15,2,0.000,ALERT,211.93,302.37,59.954,1449922504,"201051344000900","219011344069620",0.00,3.00,0,287.65,303.58,0.0,0.0,0.000,313609.4,313609.4,6216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922569,18892.00
12/12/2015 07:15,2,0.000,ALERT,212.38,302.07,59.954,1449922504,"201051344000648","219011344069620",0.00,2.00,0,287.65,304.18,0.0,0.0,0.000,307346.0,307346.0,6203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922571,18893.00
12/12/2015 07:15,2,0.000,ALERT,212.16,302.98,59.949,1449922504,"201051344000569","219011344069620",0.00,3.00,0,288.55,304.78,0.0,0.0,0.000,314936.3,314936.3,6207,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449922573,18894.00
12/12/2015 07:15,2,0.000,ALERT,211.93,302.37,59.922,1449922504,"201051344000983","219011344069620",0.00,3.30,0,288.55,304.48,0.0,0.0,0.000,310265.1,310265.1,6208,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922575,18895.00
12/12/2015 07:15,2,0.000,ALERT,212.16,302.37,59.954,1449922504,"201051344001158","219011344069620",0.00,2.00,0,287.35,303.58,0.0,0.0,0.000,305822.1,305822.1,6207,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922577,18896.00
12/12/2015 07:15,2,0.000,ALERT,212.61,302.98,59.959,1449922504,"201051344000576","219011344069620",0.00,3.00,0,288.25,304.18,0.0,0.0,0.000,307797.4,307797.4,6210,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922578,18897.00
12/12/2015 07:15,2,0.000,ALERT,211.70,300.27,59.944,1449922504,"274151322000087","219011344069620",0.00,4.00,0,285.54,305.08,0.0,0.0,0.000,554797.8,554797.8,106,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449922580,18898.00
12/12/2015 07:30,2,0.000,ALERT,212.61,302.68,59.965,1449923404,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,308550.3,308550.3,6215,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923406,18899.00
12/12/2015 07:30,2,0.000,ALERT,211.48,300.57,59.922,1449923404,"274151322000085","219011344069620",0.00,3.30,0,299.37,302.37,0.0,0.0,0.000,582049.1,582049.1,108,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923408,18900.00
12/12/2015 07:30,2,0.000,ALERT,212.83,302.68,59.965,1449923404,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,301383.4,301383.4,6216,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923410,18901.00
12/12/2015 07:30,2,0.000,ALERT,212.38,303.28,59.970,1449923404,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,302317.5,302317.5,6219,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923412,18902.00
12/12/2015 07:30,2,0.000,ALERT,211.48,300.57,59.975,1449923404,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,307252.7,307252.7,10870,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923414,18903.00
12/12/2015 07:30,2,0.000,ALERT,211.03,300.87,59.959,1449923404,"274151322000052","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,589576.6,589576.6,108,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923415,18904.00
12/12/2015 07:30,2,0.000,ALERT,211.70,300.57,59.954,1449923404,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,311871.7,311871.7,10878,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923417,18905.00
12/12/2015 07:30,2,0.000,ALERT,211.48,300.87,59.954,1449923404,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,310378.6,310378.6,10900,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923419,18906.00
12/12/2015 07:30,2,0.000,ALERT,211.93,301.17,59.938,1449923404,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,305140.0,305140.0,10873,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923421,18907.00
12/12/2015 07:30,2,0.000,ALERT,211.03,300.57,59.965,1449923404,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,313977.7,313977.7,10869,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923422,18908.00
12/12/2015 07:30,2,0.000,ALERT,211.48,299.97,59.991,1449923404,"274151322000094","219011344069620",0.00,3.00,0,299.07,301.77,0.0,0.0,0.000,475539.9,475539.9,108,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923424,18909.00
12/12/2015 07:30,2,0.000,ALERT,212.16,303.28,59.954,1449923404,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,315922.3,315922.3,6212,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923426,18910.00
12/12/2015 07:30,2,0.000,ALERT,211.25,300.57,59.970,1449923404,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,312598.6,312598.6,10878,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923428,18911.00
12/12/2015 07:30,2,0.000,ALERT,211.70,300.27,59.954,1449923404,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,314285.5,314285.5,10873,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923430,18912.00
12/12/2015 07:30,2,0.000,ALERT,211.93,299.97,59.959,1449923404,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,308435.7,308435.7,10879,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923431,18913.00
12/12/2015 07:30,2,0.000,ALERT,211.70,301.47,59.949,1449923404,"274151322000083","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,584102.4,584102.4,108,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923433,18914.00
12/12/2015 07:30,2,0.000,ALERT,211.70,300.27,59.949,1449923404,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,620345.3,620345.3,108,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923435,18915.00
12/12/2015 07:30,2,0.000,ALERT,211.93,303.28,59.949,1449923404,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,300068.1,300068.1,6214,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923437,18916.00
12/12/2015 07:30,2,0.000,ALERT,211.48,301.17,59.944,1449923404,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,613320.0,613320.0,108,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923439,18917.00
12/12/2015 07:30,2,0.000,ALERT,211.93,302.37,59.949,1449923404,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,300440.6,300440.6,6210,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923441,18918.00
12/12/2015 07:30,2,0.000,ALERT,211.25,299.97,59.954,1449923404,"201051344001025","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,312357.2,312357.2,10877,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923442,18919.00
12/12/2015 07:30,2,0.000,ALERT,211.93,302.98,59.970,1449923404,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,310257.7,310257.7,6213,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923444,18920.00
12/12/2015 07:30,2,0.000,ALERT,212.61,302.37,59.944,1449923404,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,307176.7,307176.7,6213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923446,18921.00
12/12/2015 07:30,2,0.000,ALERT,211.70,300.27,59.949,1449923404,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,313987.6,313987.6,10883,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923448,18922.00
12/12/2015 07:30,2,0.000,ALERT,211.70,299.97,59.907,1449923404,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,311681.0,311681.0,10894,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923449,18923.00
12/12/2015 07:30,2,0.000,ALERT,211.70,300.27,59.944,1449923404,"201051344001145","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,314782.5,314782.5,10898,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923451,18924.00
12/12/2015 07:30,2,0.000,ALERT,211.48,299.67,59.970,1449923404,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,308799.5,308799.5,10879,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923453,18925.00
12/12/2015 07:30,2,0.000,ALERT,210.80,299.97,59.949,1449923404,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,567255.9,567255.9,108,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923455,18926.00
12/12/2015 07:30,2,0.000,ALERT,211.93,299.07,59.944,1449923404,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,475410.2,475410.2,108,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923457,18927.00
12/12/2015 07:30,2,0.000,ALERT,211.25,300.27,59.949,1449923404,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,305491.7,305491.7,10869,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923459,18928.00
12/12/2015 07:30,2,0.000,ALERT,211.70,302.98,59.949,1449923404,"201051344000594","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,311421.2,311421.2,6213,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923461,18929.00
12/12/2015 07:30,2,0.000,ALERT,211.48,299.97,59.944,1449923404,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,311757.3,311757.3,10880,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923462,18930.00
12/12/2015 07:30,2,0.000,ALERT,211.25,300.87,59.907,1449923404,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,579344.7,579344.7,108,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923464,18931.00
12/12/2015 07:30,2,0.000,ALERT,212.16,301.77,59.933,1449923404,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,300546.7,300546.7,6209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923466,18932.00
12/12/2015 07:30,2,0.000,ALERT,211.25,299.97,59.933,1449923404,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,309838.7,309838.7,10891,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923468,18933.00
12/12/2015 07:30,2,0.000,ALERT,211.70,302.37,59.938,1449923404,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,313609.4,313609.4,6218,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923470,18934.00
12/12/2015 07:30,2,0.000,ALERT,212.16,301.77,59.933,1449923404,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,307346.0,307346.0,6205,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923471,18935.00
12/12/2015 07:30,2,0.000,ALERT,211.93,302.68,59.938,1449923404,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,314936.3,314936.3,6209,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923473,18936.00
12/12/2015 07:30,2,0.000,ALERT,211.93,302.68,59.970,1449923404,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,310265.1,310265.1,6210,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923475,18937.00
12/12/2015 07:30,2,0.000,ALERT,211.93,302.07,59.933,1449923404,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,305822.1,305822.1,6209,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449923477,18938.00
12/12/2015 07:30,2,0.000,ALERT,212.38,302.98,59.896,1449923404,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,307797.4,307797.4,6212,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923479,18939.00
12/12/2015 07:30,2,0.000,ALERT,211.25,299.37,59.928,1449923404,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,554797.8,554797.8,108,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449923481,18940.00
12/12/2015 07:45,2,0.000,ALERT,212.61,302.37,59.954,1449924303,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,308550.3,308550.3,6217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924305,18941.00
12/12/2015 07:45,2,0.000,ALERT,211.70,299.97,59.959,1449924303,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,582049.1,582049.1,110,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924307,18942.00
12/12/2015 07:45,2,0.000,ALERT,212.83,302.37,59.954,1449924303,"201051344000633","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,301383.4,301383.4,6218,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924309,18943.00
12/12/2015 07:45,2,0.000,ALERT,212.38,302.37,59.965,1449924303,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,302317.5,302317.5,6221,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924311,18944.00
12/12/2015 07:45,2,0.000,ALERT,211.48,300.57,59.970,1449924303,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,307252.7,307252.7,10872,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924313,18945.00
12/12/2015 07:45,2,0.000,ALERT,211.03,300.27,59.954,1449924303,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,589576.6,589576.6,110,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924314,18946.00
12/12/2015 07:45,2,0.000,ALERT,211.70,300.87,59.928,1449924303,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,311871.7,311871.7,10880,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924316,18947.00
12/12/2015 07:45,2,0.000,ALERT,211.70,301.17,59.928,1449924303,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,310378.6,310378.6,10902,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924318,18948.00
12/12/2015 07:45,2,0.000,ALERT,211.93,301.17,59.959,1449924303,"201051344000582","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,305140.0,305140.0,10875,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924320,18949.00
12/12/2015 07:45,2,0.000,ALERT,211.25,300.57,59.944,1449924303,"201051344000955","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,313977.7,313977.7,10871,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924322,18950.00
12/12/2015 07:45,2,0.000,ALERT,211.48,299.67,59.959,1449924303,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,475539.9,475539.9,110,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924324,18951.00
12/12/2015 07:45,2,0.000,ALERT,212.38,303.28,59.965,1449924303,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,315922.3,315922.3,6214,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924325,18952.00
