ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 07:45,2,0.000,ALERT,211.48,300.87,59.965,1449924303,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,312598.6,312598.6,10880,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924327,18953.00
12/12/2015 07:45,2,0.000,ALERT,211.70,300.57,59.959,1449924303,"201051344000438","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,314285.5,314285.5,10875,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924329,18954.00
12/12/2015 07:45,2,0.000,ALERT,211.70,299.97,59.965,1449924303,"201051344000417","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,308435.7,308435.7,10881,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924331,18955.00
12/12/2015 07:45,2,0.000,ALERT,211.70,300.57,59.965,1449924303,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,584102.4,584102.4,110,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924332,18956.00
12/12/2015 07:45,2,0.000,ALERT,212.16,299.97,59.970,1449924303,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,620345.3,620345.3,110,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924334,18957.00
12/12/2015 07:45,2,0.000,ALERT,212.16,303.28,59.965,1449924303,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,300068.1,300068.1,6216,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924336,18958.00
12/12/2015 07:45,2,0.000,ALERT,211.70,301.17,59.975,1449924303,"274151322000095","219011344069620",0.00,3.00,0,299.67,302.68,0.0,0.0,0.000,613320.0,613320.0,110,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924338,18959.00
12/12/2015 07:45,2,0.000,ALERT,212.16,302.37,59.975,1449924303,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,300440.6,300440.6,6212,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924340,18960.00
12/12/2015 07:45,2,0.000,ALERT,211.48,299.97,59.917,1449924303,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,312357.2,312357.2,10879,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924342,18961.00
12/12/2015 07:45,2,0.000,ALERT,212.16,303.28,59.965,1449924303,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,310257.7,310257.7,6215,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924343,18962.00
12/12/2015 07:45,2,0.000,ALERT,212.83,302.98,59.928,1449924303,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,307176.7,307176.7,6215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924345,18963.00
12/12/2015 07:45,2,0.000,ALERT,211.93,300.87,59.970,1449924303,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,313987.6,313987.6,10885,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924347,18964.00
12/12/2015 07:45,2,0.000,ALERT,211.93,300.27,59.965,1449924303,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,311681.0,311681.0,10896,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924349,18965.00
12/12/2015 07:45,2,0.000,ALERT,211.93,300.87,59.970,1449924303,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,314782.5,314782.5,10900,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924351,18966.00
12/12/2015 07:45,2,0.000,ALERT,211.70,299.97,59.975,1449924303,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,308799.5,308799.5,10881,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924352,18967.00
12/12/2015 07:45,2,0.000,ALERT,211.03,300.27,59.975,1449924303,"274151322000088","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,567255.9,567255.9,110,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924354,18968.00
12/12/2015 07:45,2,0.000,ALERT,212.16,299.37,59.970,1449924303,"274151322000068","219011344069620",0.00,4.00,0,297.87,300.57,0.0,0.0,0.000,475410.2,475410.2,110,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924356,18969.00
12/12/2015 07:45,2,0.000,ALERT,211.25,300.57,59.981,1449924303,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,305491.7,305491.7,10871,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924358,18970.00
12/12/2015 07:45,2,0.000,ALERT,211.93,303.28,59.965,1449924303,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,311421.2,311421.2,6215,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924360,18971.00
12/12/2015 07:45,2,0.000,ALERT,211.48,299.97,59.965,1449924303,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,311757.3,311757.3,10882,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924361,18972.00
12/12/2015 07:45,2,0.000,ALERT,211.48,301.17,59.965,1449924303,"274151322000054","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,579344.7,579344.7,110,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924363,18973.00
12/12/2015 07:45,2,0.000,ALERT,212.61,302.37,59.965,1449924303,"201051344000867","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,300546.7,300546.7,6211,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924365,18974.00
12/12/2015 07:45,2,0.000,ALERT,211.48,300.27,59.938,1449924303,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,309838.7,309838.7,10893,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924367,18975.00
12/12/2015 07:45,2,0.000,ALERT,212.16,302.98,59.970,1449924303,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,313609.4,313609.4,6220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924369,18976.00
12/12/2015 07:45,2,0.000,ALERT,212.38,302.07,59.970,1449924303,"201051344000648","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,307346.0,307346.0,6207,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924371,18977.00
12/12/2015 07:45,2,0.000,ALERT,212.38,303.58,59.970,1449924303,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,314936.3,314936.3,6211,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924372,18978.00
12/12/2015 07:45,2,0.000,ALERT,212.16,302.98,59.996,1449924303,"201051344000983","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,310265.1,310265.1,6212,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449924374,18979.00
12/12/2015 07:45,2,0.000,ALERT,212.38,302.98,59.970,1449924303,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,305822.1,305822.1,6211,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924376,18980.00
12/12/2015 07:45,2,0.000,ALERT,212.61,303.28,59.981,1449924303,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,307797.4,307797.4,6214,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924378,18981.00
12/12/2015 07:45,2,0.000,ALERT,211.70,299.67,59.996,1449924303,"274151322000087","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,554797.8,554797.8,110,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449924380,18982.00
12/12/2015 08:00,2,0.000,ALERT,212.38,302.07,59.949,1449925204,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,308550.3,308550.3,6219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925206,18983.00
12/12/2015 08:00,2,0.000,ALERT,211.25,300.27,59.949,1449925204,"274151322000085","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,582049.1,582049.1,112,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925208,18984.00
12/12/2015 08:00,2,0.000,ALERT,212.61,302.07,59.959,1449925204,"201051344000633","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,301383.4,301383.4,6220,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925209,18985.00
12/12/2015 08:00,2,0.000,ALERT,211.93,302.07,59.959,1449925204,"201051344000469","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,302317.5,302317.5,6223,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925211,18986.00
12/12/2015 08:00,2,0.000,ALERT,211.03,300.57,59.965,1449925204,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,307252.7,307252.7,10874,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925213,18987.00
12/12/2015 08:00,2,0.000,ALERT,210.57,300.27,59.959,1449925204,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,589576.6,589576.6,112,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925215,18988.00
12/12/2015 08:00,2,0.000,ALERT,211.48,300.87,59.970,1449925204,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,311871.7,311871.7,10882,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925217,18989.00
12/12/2015 08:00,2,0.000,ALERT,211.48,301.17,59.981,1449925204,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,310378.6,310378.6,10904,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925219,18990.00
12/12/2015 08:00,2,0.000,ALERT,211.48,301.17,59.970,1449925204,"201051344000582","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,305140.0,305140.0,10877,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925220,18991.00
12/12/2015 08:00,2,0.000,ALERT,210.80,300.57,59.965,1449925204,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,313977.7,313977.7,10873,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925222,18992.00
12/12/2015 08:00,2,0.000,ALERT,211.25,299.37,59.959,1449925204,"274151322000094","219011344069620",0.00,3.00,0,298.17,301.17,0.0,0.0,0.000,475539.9,475539.9,112,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925224,18993.00
12/12/2015 08:00,2,0.000,ALERT,211.93,302.68,59.959,1449925204,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,315922.3,315922.3,6216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925226,18994.00
12/12/2015 08:00,2,0.000,ALERT,211.25,300.87,59.981,1449925204,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,312598.6,312598.6,10882,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925227,18995.00
12/12/2015 08:00,2,0.000,ALERT,211.25,300.57,59.981,1449925204,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,314285.5,314285.5,10877,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925229,18996.00
12/12/2015 08:00,2,0.000,ALERT,211.48,299.97,59.975,1449925204,"201051344000417","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,308435.7,308435.7,10883,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925231,18997.00
12/12/2015 08:00,2,0.000,ALERT,211.25,300.57,59.949,1449925204,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,584102.4,584102.4,112,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925233,18998.00
12/12/2015 08:00,2,0.000,ALERT,211.48,299.37,59.965,1449925204,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,620345.3,620345.3,112,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925235,18999.00
12/12/2015 08:00,2,0.000,ALERT,211.93,302.98,59.975,1449925204,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,300068.1,300068.1,6218,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925237,19000.00
12/12/2015 08:00,2,0.000,ALERT,211.25,300.87,59.965,1449925204,"274151322000095","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,613320.0,613320.0,112,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925238,19001.00
12/12/2015 08:00,2,0.000,ALERT,211.48,301.47,59.975,1449925204,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,300440.6,300440.6,6214,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925240,19002.00
12/12/2015 08:00,2,0.000,ALERT,211.03,299.67,59.975,1449925204,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,312357.2,312357.2,10881,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925242,19003.00
12/12/2015 08:00,2,0.000,ALERT,211.70,302.07,59.944,1449925204,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,310257.7,310257.7,6217,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925244,19004.00
12/12/2015 08:00,2,0.000,ALERT,212.38,301.77,59.996,1449925204,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,307176.7,307176.7,6217,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925246,19005.00
12/12/2015 08:00,2,0.000,ALERT,211.70,300.57,60.023,1449925204,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,313987.6,313987.6,10887,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925248,19006.00
12/12/2015 08:00,2,0.000,ALERT,211.48,299.97,59.975,1449925204,"201051344000917","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,311681.0,311681.0,10898,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925250,19007.00
12/12/2015 08:00,2,0.000,ALERT,211.48,300.87,60.002,1449925204,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,314782.5,314782.5,10902,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925251,19008.00
12/12/2015 08:00,2,0.000,ALERT,211.48,299.97,59.991,1449925204,"201051344000651","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,308799.5,308799.5,10883,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925253,19009.00
12/12/2015 08:00,2,0.000,ALERT,210.35,299.37,59.975,1449925204,"274151322000088","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,567255.9,567255.9,112,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925255,19010.00
12/12/2015 08:00,2,0.000,ALERT,211.48,298.77,59.986,1449925204,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,475410.2,475410.2,112,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925257,19011.00
12/12/2015 08:00,2,0.000,ALERT,210.80,300.57,59.991,1449925204,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,305491.7,305491.7,10873,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925259,19012.00
12/12/2015 08:00,2,0.000,ALERT,211.48,302.68,59.981,1449925204,"201051344000594","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,311421.2,311421.2,6217,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925260,19013.00
12/12/2015 08:00,2,0.000,ALERT,211.25,299.97,59.970,1449925204,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,311757.3,311757.3,10884,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925262,19014.00
12/12/2015 08:00,2,0.000,ALERT,210.80,300.27,59.991,1449925204,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,579344.7,579344.7,112,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925264,19015.00
12/12/2015 08:00,2,0.000,ALERT,212.16,301.47,59.975,1449925204,"201051344000867","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,300546.7,300546.7,6213,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925266,19016.00
12/12/2015 08:00,2,0.000,ALERT,211.25,300.57,59.975,1449925204,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,309838.7,309838.7,10895,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925268,19017.00
12/12/2015 08:00,2,0.000,ALERT,211.70,302.07,59.975,1449925204,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,313609.4,313609.4,6222,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925270,19018.00
12/12/2015 08:00,2,0.000,ALERT,211.93,301.17,59.975,1449925204,"201051344000648","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,307346.0,307346.0,6209,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925272,19019.00
12/12/2015 08:00,2,0.000,ALERT,212.16,302.98,59.981,1449925204,"201051344000569","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,314936.3,314936.3,6213,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925273,19020.00
12/12/2015 08:00,2,0.000,ALERT,211.70,301.77,59.975,1449925204,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,310265.1,310265.1,6214,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925275,19021.00
12/12/2015 08:00,2,0.000,ALERT,211.93,302.07,59.986,1449925204,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,305822.1,305822.1,6213,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925277,19022.00
12/12/2015 08:00,2,0.000,ALERT,212.38,302.68,59.981,1449925204,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,307797.4,307797.4,6216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449925279,19023.00
12/12/2015 08:00,2,0.000,ALERT,210.80,298.77,59.981,1449925204,"274151322000087","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,554797.8,554797.8,112,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449925281,19024.00
12/12/2015 08:15,2,0.000,ALERT,211.93,302.07,59.986,1449926104,"201051344000645","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,308550.3,308550.3,6221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449926106,19025.00
12/12/2015 08:15,2,0.000,ALERT,210.57,298.47,59.975,1449926104,"274151322000085","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,582049.1,582049.1,114,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926107,19026.00
12/12/2015 08:15,2,0.000,ALERT,212.16,301.47,59.981,1449926104,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,301383.4,301383.4,6222,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926109,19027.00
12/12/2015 08:15,2,0.000,ALERT,211.70,302.07,59.975,1449926104,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,302317.5,302317.5,6225,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926111,19028.00
12/12/2015 08:15,2,0.000,ALERT,210.80,299.97,59.975,1449926104,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,307252.7,307252.7,10876,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926113,19029.00
12/12/2015 08:15,2,0.000,ALERT,210.35,298.77,59.991,1449926104,"274151322000052","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,589576.6,589576.6,114,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926115,19030.00
12/12/2015 08:15,2,0.000,ALERT,211.25,300.27,59.991,1449926104,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,311871.7,311871.7,10884,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926117,19031.00
12/12/2015 08:15,2,0.000,ALERT,211.03,300.27,59.991,1449926104,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,310378.6,310378.6,10906,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926118,19032.00
12/12/2015 08:15,2,0.000,ALERT,211.70,301.17,60.023,1449926104,"201051344000582","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,305140.0,305140.0,10879,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926120,19033.00
12/12/2015 08:15,2,0.000,ALERT,210.57,299.97,60.023,1449926104,"201051344000955","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,313977.7,313977.7,10875,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926122,19034.00
12/12/2015 08:15,2,0.000,ALERT,210.57,298.47,59.996,1449926104,"274151322000094","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,475539.9,475539.9,114,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926124,19035.00
12/12/2015 08:15,2,0.000,ALERT,211.48,302.07,59.981,1449926104,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,315922.3,315922.3,6218,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926126,19036.00
12/12/2015 08:15,2,0.000,ALERT,210.80,300.27,60.023,1449926104,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,312598.6,312598.6,10884,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449926128,19037.00
12/12/2015 08:15,2,0.000,ALERT,211.03,299.97,59.975,1449926104,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,314285.5,314285.5,10879,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926129,19038.00
12/12/2015 08:15,2,0.000,ALERT,211.25,299.67,59.986,1449926104,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,308435.7,308435.7,10885,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926131,19039.00
12/12/2015 08:15,2,0.000,ALERT,210.57,299.07,59.975,1449926104,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,584102.4,584102.4,114,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926133,19040.00
12/12/2015 08:15,2,0.000,ALERT,211.03,298.47,59.991,1449926104,"274151322000076","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,620345.3,620345.3,114,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449926135,19041.00
12/12/2015 08:15,2,0.000,ALERT,211.48,302.37,60.002,1449926104,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,300068.1,300068.1,6220,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926137,19042.00
12/12/2015 08:15,2,0.000,ALERT,210.35,299.97,59.975,1449926104,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,613320.0,613320.0,114,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449926139,19043.00
12/12/2015 08:15,2,0.000,ALERT,211.25,301.77,59.970,1449926104,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,300440.6,300440.6,6216,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926141,19044.00
12/12/2015 08:15,2,0.000,ALERT,210.57,298.77,59.975,1449926104,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,312357.2,312357.2,10883,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926142,19045.00
12/12/2015 08:15,2,0.000,ALERT,211.48,302.07,59.975,1449926104,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,310257.7,310257.7,6219,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926144,19046.00
12/12/2015 08:15,2,0.000,ALERT,212.16,302.07,59.949,1449926104,"201051344000853","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,307176.7,307176.7,6219,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926146,19047.00
12/12/2015 08:15,2,0.000,ALERT,211.25,299.97,59.975,1449926104,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,313987.6,313987.6,10889,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926148,19048.00
12/12/2015 08:15,2,0.000,ALERT,211.03,299.67,59.986,1449926104,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,311681.0,311681.0,10900,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926150,19049.00
12/12/2015 08:15,2,0.000,ALERT,211.25,300.27,59.975,1449926104,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,314782.5,314782.5,10904,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926151,19050.00
12/12/2015 08:15,2,0.000,ALERT,210.80,299.07,59.970,1449926104,"201051344000651","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,308799.5,308799.5,10885,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926153,19051.00
12/12/2015 08:15,2,0.000,ALERT,210.12,298.77,59.965,1449926104,"274151322000088","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,567255.9,567255.9,114,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449926155,19052.00
12/12/2015 08:15,2,0.000,ALERT,211.03,297.87,59.986,1449926104,"274151322000068","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,475410.2,475410.2,114,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926157,19053.00
12/12/2015 08:15,2,0.000,ALERT,210.57,299.97,59.970,1449926104,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,305491.7,305491.7,10875,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449926158,19054.00
12/12/2015 08:15,2,0.000,ALERT,211.03,302.07,59.975,1449926104,"201051344000594","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,311421.2,311421.2,6219,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926160,19055.00
12/12/2015 08:15,2,0.000,ALERT,211.03,299.67,59.933,1449926104,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,311757.3,311757.3,10886,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926162,19056.00
12/12/2015 08:15,2,0.000,ALERT,210.12,299.37,59.970,1449926104,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,579344.7,579344.7,114,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926164,19057.00
12/12/2015 08:15,2,0.000,ALERT,211.70,300.87,60.012,1449926104,"201051344000867","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,300546.7,300546.7,6215,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926166,19058.00
12/12/2015 08:15,2,0.000,ALERT,210.80,299.97,59.986,1449926104,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,309838.7,309838.7,10897,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926167,19059.00
12/12/2015 08:15,2,0.000,ALERT,211.03,301.17,59.970,1449926104,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,313609.4,313609.4,6224,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926169,19060.00
12/12/2015 08:15,2,0.000,ALERT,211.48,300.57,59.981,1449926104,"201051344000648","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,307346.0,307346.0,6211,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449926171,19061.00
12/12/2015 08:15,2,0.000,ALERT,211.48,302.07,59.954,1449926104,"201051344000569","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,314936.3,314936.3,6215,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926173,19062.00
12/12/2015 08:15,2,0.000,ALERT,211.25,301.17,60.002,1449926104,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,310265.1,310265.1,6216,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926175,19063.00
12/12/2015 08:15,2,0.000,ALERT,211.48,301.17,60.018,1449926104,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,305822.1,305822.1,6215,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926176,19064.00
12/12/2015 08:15,2,0.000,ALERT,211.93,302.07,59.975,1449926104,"201051344000576","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,307797.4,307797.4,6218,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926178,19065.00
12/12/2015 08:15,2,0.000,ALERT,210.35,297.57,59.933,1449926104,"274151322000087","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,554797.8,554797.8,114,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449926180,19066.00
12/12/2015 08:30,2,0.000,ALERT,212.38,302.07,59.991,1449927003,"201051344000645","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,308550.3,308550.3,6223,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927005,19067.00
12/12/2015 08:30,2,0.000,ALERT,211.25,299.67,59.981,1449927003,"274151322000085","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,582049.1,582049.1,116,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927007,19068.00
12/12/2015 08:30,2,0.000,ALERT,212.61,302.07,59.996,1449927003,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,301383.4,301383.4,6224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927009,19069.00
12/12/2015 08:30,2,0.000,ALERT,211.93,302.07,59.996,1449927003,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,302317.5,302317.5,6227,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927011,19070.00
12/12/2015 08:30,2,0.000,ALERT,211.25,300.57,59.996,1449927003,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,307252.7,307252.7,10878,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927013,19071.00
12/12/2015 08:30,2,0.000,ALERT,210.80,300.57,60.002,1449927003,"274151322000052","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,589576.6,589576.6,116,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927014,19072.00
12/12/2015 08:30,2,0.000,ALERT,211.48,300.57,59.996,1449927003,"201051344000585","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,311871.7,311871.7,10886,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927016,19073.00
12/12/2015 08:30,2,0.000,ALERT,211.25,300.87,60.034,1449927003,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,310378.6,310378.6,10908,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927018,19074.00
12/12/2015 08:30,2,0.000,ALERT,211.93,301.77,59.996,1449927003,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,305140.0,305140.0,10881,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927020,19075.00
12/12/2015 08:30,2,0.000,ALERT,211.03,300.57,59.986,1449927003,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,313977.7,313977.7,10877,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927022,19076.00
12/12/2015 08:30,2,0.000,ALERT,211.25,299.07,59.986,1449927003,"274151322000094","219011344069620",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,475539.9,475539.9,116,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927024,19077.00
12/12/2015 08:30,2,0.000,ALERT,211.93,302.98,59.986,1449927003,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,315922.3,315922.3,6220,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927026,19078.00
12/12/2015 08:30,2,0.000,ALERT,211.48,301.17,59.975,1449927003,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,312598.6,312598.6,10886,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927027,19079.00
12/12/2015 08:30,2,0.000,ALERT,211.70,300.57,60.002,1449927003,"201051344000438","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,314285.5,314285.5,10881,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927029,19080.00
12/12/2015 08:30,2,0.000,ALERT,211.70,299.97,59.996,1449927003,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,308435.7,308435.7,10887,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927031,19081.00
12/12/2015 08:30,2,0.000,ALERT,211.25,300.57,60.007,1449927003,"274151322000083","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,584102.4,584102.4,116,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927033,19082.00
12/12/2015 08:30,2,0.000,ALERT,211.70,299.97,60.002,1449927003,"274151322000076","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,620345.3,620345.3,116,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927035,19083.00
12/12/2015 08:30,2,0.000,ALERT,211.93,303.28,60.002,1449927003,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,300068.1,300068.1,6222,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927036,19084.00
12/12/2015 08:30,2,0.000,ALERT,211.03,300.87,59.996,1449927003,"274151322000095","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,613320.0,613320.0,116,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927038,19085.00
12/12/2015 08:30,2,0.000,ALERT,211.70,302.37,60.018,1449927003,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,300440.6,300440.6,6218,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927040,19086.00
12/12/2015 08:30,2,0.000,ALERT,211.25,299.67,60.002,1449927003,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,312357.2,312357.2,10885,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927042,19087.00
12/12/2015 08:30,2,0.000,ALERT,211.93,302.98,60.002,1449927003,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,310257.7,310257.7,6221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927044,19088.00
12/12/2015 08:30,2,0.000,ALERT,212.61,302.37,60.002,1449927003,"201051344000853","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,307176.7,307176.7,6221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927045,19089.00
12/12/2015 08:30,2,0.000,ALERT,211.70,300.57,59.959,1449927003,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,313987.6,313987.6,10891,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927047,19090.00
12/12/2015 08:30,2,0.000,ALERT,211.70,300.27,59.991,1449927003,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,311681.0,311681.0,10902,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927049,19091.00
12/12/2015 08:30,2,0.000,ALERT,211.70,300.87,60.002,1449927003,"201051344001145","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,314782.5,314782.5,10906,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927051,19092.00
12/12/2015 08:30,2,0.000,ALERT,211.70,299.97,60.002,1449927003,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,308799.5,308799.5,10887,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927053,19093.00
12/12/2015 08:30,2,0.000,ALERT,210.57,299.97,59.996,1449927003,"274151322000088","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,567255.9,567255.9,116,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927055,19094.00
12/12/2015 08:30,2,0.000,ALERT,211.70,299.07,59.996,1449927003,"274151322000068","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,475410.2,475410.2,116,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927056,19095.00
12/12/2015 08:30,2,0.000,ALERT,211.48,300.87,60.002,1449927003,"201051344001135","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,305491.7,305491.7,10877,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927058,19096.00
12/12/2015 08:30,2,0.000,ALERT,211.70,302.68,59.991,1449927003,"201051344000594","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,311421.2,311421.2,6221,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927060,19097.00
12/12/2015 08:30,2,0.000,ALERT,211.48,300.27,59.996,1449927003,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,311757.3,311757.3,10888,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927062,19098.00
