ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 08:30,2,0.000,ALERT,211.03,299.97,60.002,1449927003,"274151322000054","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,579344.7,579344.7,116,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927063,19099.00
12/12/2015 08:30,2,0.000,ALERT,212.16,301.47,59.996,1449927003,"201051344000867","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,300546.7,300546.7,6217,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927065,19100.00
12/12/2015 08:30,2,0.000,ALERT,211.48,300.57,59.991,1449927003,"201051344001093","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,309838.7,309838.7,10899,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927067,19101.00
12/12/2015 08:30,2,0.000,ALERT,211.93,302.07,59.996,1449927003,"201051344000900","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,313609.4,313609.4,6226,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927069,19102.00
12/12/2015 08:30,2,0.000,ALERT,212.16,301.17,60.039,1449927003,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,307346.0,307346.0,6213,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927071,19103.00
12/12/2015 08:30,2,0.000,ALERT,211.93,302.68,59.986,1449927003,"201051344000569","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,314936.3,314936.3,6217,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927072,19104.00
12/12/2015 08:30,2,0.000,ALERT,211.93,302.37,59.986,1449927003,"201051344000983","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,310265.1,310265.1,6218,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927074,19105.00
12/12/2015 08:30,2,0.000,ALERT,212.16,302.07,59.986,1449927003,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,305822.1,305822.1,6217,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927076,19106.00
12/12/2015 08:30,2,0.000,ALERT,212.38,302.68,60.007,1449927003,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,307797.4,307797.4,6220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449927078,19107.00
12/12/2015 08:30,2,0.000,ALERT,211.03,299.07,60.012,1449927003,"274151322000087","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,554797.8,554797.8,116,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449927080,19108.00
12/12/2015 08:45,2,0.119,ALERT,212.61,302.37,59.970,1449927904,"201051344000645","219011344069620",17.08,3.70,0,300.27,304.18,2.1,0.1,0.000,308550.3,308550.3,6225,0,0,0,L,1122011218,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1449927906,19109.00
12/12/2015 08:45,2,0.053,ALERT,211.25,299.37,59.949,1449927904,"274151322000085","219011344069620",17.39,4.00,0,297.57,301.47,1.0,0.0,0.000,582049.1,582049.1,118,0,0,0,L,1151911521,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449927908,19110.00
12/12/2015 08:45,2,0.129,ALERT,212.61,302.07,59.959,1449927904,"201051344000633","219011344069620",14.23,3.00,0,298.77,303.58,1.9,0.0,0.000,301383.4,301383.4,6226,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1449927909,19111.00
12/12/2015 08:45,2,0.166,ALERT,212.16,302.37,59.949,1449927904,"201051344000469","219011344069620",16.28,2.50,0,299.37,303.88,2.8,0.7,0.000,302317.5,302317.5,6229,0,0,0,L,1122011218,0,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1449927911,19112.00
12/12/2015 08:45,2,0.125,ALERT,211.48,300.57,59.959,1449927904,"201051344000646","219011344069620",15.09,3.00,0,298.17,302.37,1.9,0.0,0.000,307252.7,307252.7,10880,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1449927913,19113.00
12/12/2015 08:45,2,0.076,ALERT,211.03,299.67,59.954,1449927904,"274151322000052","219011344069620",16.42,3.70,0,297.26,301.77,1.3,0.0,0.000,589576.6,589576.6,118,0,0,0,L,1151911521,0,120.65,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449927915,19114.00
12/12/2015 08:45,2,0.121,ALERT,211.70,300.87,59.933,1449927904,"201051344000585","219011344069620",15.11,3.70,0,298.47,302.37,1.9,0.0,0.000,311871.7,311871.7,10888,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1449927917,19115.00
12/12/2015 08:45,2,0.072,ALERT,211.48,300.57,59.954,1449927904,"201051344001230","219011344069620",30.16,3.30,0,299.07,302.68,2.2,0.2,0.000,310378.6,310378.6,10910,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1449927918,19116.00
12/12/2015 08:45,2,0.145,ALERT,212.16,301.77,59.944,1449927904,"201051344000582","219011344069620",16.02,3.00,0,299.67,302.98,2.4,0.4,0.000,305140.0,305140.0,10883,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1449927920,19117.00
12/12/2015 08:45,2,0.160,ALERT,211.25,300.57,59.949,1449927904,"201051344000955","219011344069620",15.37,3.30,0,298.77,302.07,2.5,0.5,0.000,313977.7,313977.7,10879,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1449927922,19118.00
12/12/2015 08:45,2,0.000,ALERT,211.25,298.77,59.949,1449927904,"274151322000094","219011344069620",40.47,3.30,0,296.96,385.93,0.0,0.0,0.000,475539.9,475539.9,118,0,0,0,L,1151911521,0,120.88,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1449927924,19119.00
12/12/2015 08:45,2,0.164,ALERT,212.16,303.28,59.949,1449927904,"201051344000579","219011344069620",16.82,3.30,0,301.47,305.08,2.8,0.8,0.000,315922.3,315922.3,6222,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1449927925,19120.00
12/12/2015 08:45,2,0.150,ALERT,211.25,300.87,59.954,1449927904,"201051344000890","219011344069620",16.94,3.70,0,299.07,303.58,2.6,0.6,0.000,312598.6,312598.6,10888,0,0,0,L,1122011218,0,121.55,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1449927927,19121.00
12/12/2015 08:45,2,0.156,ALERT,211.48,300.57,59.949,1449927904,"201051344000438","219011344069620",14.95,3.00,0,298.77,302.37,2.4,0.4,0.000,314285.5,314285.5,10883,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1449927929,19122.00
12/12/2015 08:45,2,0.195,ALERT,211.70,299.97,59.949,1449927904,"201051344000417","219011344069620",15.82,3.30,0,298.17,301.47,3.1,1.1,0.000,308435.7,308435.7,10889,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1449927931,19123.00
12/12/2015 08:45,2,0.055,ALERT,211.25,300.27,59.949,1449927904,"274151322000083","219011344069620",17.49,4.00,0,297.87,301.77,1.0,0.0,0.000,584102.4,584102.4,118,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449927933,19124.00
12/12/2015 08:45,2,0.055,ALERT,211.93,299.67,59.959,1449927904,"274151322000076","219011344069620",18.11,3.70,0,297.57,301.77,1.0,0.0,0.000,620345.3,620345.3,118,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449927935,19125.00
12/12/2015 08:45,2,0.129,ALERT,211.93,302.98,59.986,1449927904,"201051344000868","219011344069620",16.70,3.30,0,301.47,305.08,2.2,0.2,0.000,300068.1,300068.1,6224,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1449927936,19126.00
12/12/2015 08:45,2,0.047,ALERT,211.25,300.87,59.949,1449927904,"274151322000095","219011344069620",18.63,3.30,0,298.77,302.07,0.9,0.0,0.000,613320.0,613320.0,118,0,0,0,L,1151911521,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449927938,19127.00
12/12/2015 08:45,2,0.117,ALERT,211.93,302.68,59.965,1449927904,"201051344000988","219011344069620",17.77,3.30,0,297.87,303.88,2.1,0.1,0.000,300440.6,300440.6,6220,0,0,0,L,1122011218,0,120.88,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1449927940,19128.00
12/12/2015 08:45,2,0.125,ALERT,211.25,299.67,59.970,1449927904,"201051344001025","219011344069620",17.27,3.00,0,298.17,302.68,2.2,0.2,0.000,312357.2,312357.2,10887,0,0,0,L,1122011218,0,120.88,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1449927942,19129.00
12/12/2015 08:45,2,0.145,ALERT,211.93,302.68,59.970,1449927904,"201051344000458","219011344069620",17.61,4.50,0,300.87,305.08,2.6,0.6,0.000,310257.7,310257.7,6223,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1449927944,19130.00
12/12/2015 08:45,2,0.125,ALERT,212.83,302.68,59.975,1449927904,"201051344000853","219011344069620",15.62,3.00,0,300.57,304.18,2.0,0.0,0.000,307176.7,307176.7,6223,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1449927946,19131.00
12/12/2015 08:45,2,0.131,ALERT,211.93,300.87,59.944,1449927904,"201051344000685","219011344069620",16.52,3.30,0,298.17,302.37,2.2,0.2,0.000,313987.6,313987.6,10893,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1449927948,19132.00
12/12/2015 08:45,2,0.127,ALERT,211.70,299.97,59.970,1449927904,"201051344000917","219011344069620",15.80,4.00,0,297.57,301.77,2.1,0.1,0.000,311681.0,311681.0,10904,0,0,0,L,1122011218,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1449927950,19133.00
12/12/2015 08:45,2,0.111,ALERT,211.93,301.17,59.970,1449927904,"201051344001145","219011344069620",16.64,3.30,0,299.07,302.98,1.9,0.0,0.000,314782.5,314782.5,10908,0,0,0,L,1122011218,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1449927952,19134.00
12/12/2015 08:45,2,0.164,ALERT,211.70,300.27,59.975,1449927904,"201051344000651","219011344069620",17.10,2.50,0,298.17,301.77,2.9,0.8,0.000,308799.5,308799.5,10889,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1449927954,19135.00
12/12/2015 08:45,2,0.041,ALERT,210.80,299.37,59.970,1449927904,"274151322000088","219011344069620",17.69,4.50,0,297.26,301.17,0.7,0.0,0.000,567255.9,567255.9,118,0,0,0,L,1151911521,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449927955,19136.00
12/12/2015 08:45,2,0.008,ALERT,211.93,309.89,59.965,1449927904,"274151322000068","219011344069620",40.95,5.00,0,296.96,391.64,0.0,0.0,0.000,475410.2,475410.2,118,0,0,0,L,1151911521,0,121.55,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1449927957,19137.00
12/12/2015 08:45,2,0.121,ALERT,211.48,300.87,59.970,1449927904,"201051344001135","219011344069620",17.81,3.30,0,299.07,302.98,2.2,0.2,0.000,305491.7,305491.7,10879,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1449927959,19138.00
12/12/2015 08:45,2,0.146,ALERT,211.70,302.98,59.970,1449927904,"201051344000594","219011344069620",18.39,3.30,0,299.67,304.48,2.7,0.7,0.000,311421.2,311421.2,6223,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1449927961,19139.00
12/12/2015 08:45,2,0.135,ALERT,211.93,300.87,59.981,1449927904,"201051344001203","219011344069620",16.68,3.00,0,298.77,304.18,2.3,0.3,0.000,311757.3,311757.3,10890,0,0,0,L,1122011218,0,122.01,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1449927963,19140.00
12/12/2015 08:45,2,0.051,ALERT,211.25,300.27,59.975,1449927904,"274151322000054","219011344069620",18.61,4.50,0,297.57,301.77,1.0,0.0,0.000,579344.7,579344.7,118,0,0,0,L,1151911521,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449927965,19141.00
12/12/2015 08:45,2,0.125,ALERT,212.61,302.68,59.944,1449927904,"201051344000867","219011344069620",17.93,4.00,0,299.67,304.48,2.3,0.3,0.000,300546.7,300546.7,6219,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1449927966,19142.00
12/12/2015 08:45,2,0.182,ALERT,211.48,300.57,59.981,1449927904,"201051344001093","219011344069620",16.30,4.00,0,298.77,302.07,3.0,1.0,0.000,309838.8,309838.8,10901,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1449927968,19143.00
12/12/2015 08:45,2,0.066,ALERT,211.93,302.68,59.981,1449927904,"201051344000900","219011344069620",17.20,3.00,0,299.97,303.88,1.2,0.0,0.000,313609.4,313609.4,6228,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1449927970,19144.00
12/12/2015 08:45,2,0.154,ALERT,212.38,302.07,59.986,1449927904,"201051344000648","219011344069620",18.21,2.50,0,299.67,304.18,2.9,0.8,0.000,307346.0,307346.0,6215,0,0,0,L,1122011218,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1449927972,19145.00
12/12/2015 08:45,2,0.143,ALERT,212.38,303.58,59.981,1449927904,"201051344000569","219011344069620",18.07,3.30,0,300.87,305.08,2.6,0.6,0.000,314936.3,314936.3,6219,0,0,0,L,1122011218,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1449927974,19146.00
12/12/2015 08:45,2,0.129,ALERT,211.93,302.68,59.986,1449927904,"201051344000983","219011344069620",18.15,3.30,0,300.57,304.48,2.4,0.4,0.000,310265.1,310265.1,6220,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1449927976,19147.00
12/12/2015 08:45,2,0.119,ALERT,212.16,302.37,59.991,1449927904,"201051344001158","219011344069620",17.89,2.50,0,299.67,303.88,2.2,0.2,0.000,305822.1,305822.1,6219,0,0,0,L,1122011218,0,120.88,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1449927977,19148.00
12/12/2015 08:45,2,0.152,ALERT,212.61,302.98,59.986,1449927904,"201051344000576","219011344069620",17.33,3.00,0,300.27,304.48,2.7,0.7,0.000,307797.4,307797.4,6222,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1449927979,19149.00
12/12/2015 08:45,2,0.066,ALERT,211.03,298.47,59.975,1449927904,"274151322000087","219011344069620",17.71,4.50,0,296.66,300.87,1.2,0.0,0.000,554797.8,554797.8,118,0,0,0,L,1151911521,0,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449927981,19150.00
12/12/2015 09:00,2,0.170,ACTIVE,211.48,301.77,60.007,1449928803,"201051344000645","219011344069620",21.93,4.00,0,300.27,304.78,3.8,1.7,0.000,308550.6,308550.6,6227,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928804,19151.00
12/12/2015 09:00,2,0.078,ACTIVE_NO_POWER,209.90,298.77,59.991,1449928803,"274151322000085","219011344069620",24.31,4.50,0,297.26,301.17,1.9,0.0,0.000,582049.1,582049.1,120,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928805,19152.00
12/12/2015 09:00,2,0.168,ACTIVE,211.48,301.17,59.981,1449928803,"201051344000633","219011344069620",22.86,3.30,0,298.77,303.88,3.9,1.9,0.000,301383.7,301383.7,6228,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928806,19153.00
12/12/2015 09:00,2,0.193,ACTIVE,211.03,301.17,59.991,1449928803,"201051344000469","219011344069620",23.62,3.00,0,299.67,304.18,4.7,2.6,0.000,302318.0,302318.0,6231,0,0,0,L,1122011218,0,119.97,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928807,19154.00
12/12/2015 09:00,2,0.182,ACTIVE,210.35,299.37,59.975,1449928803,"201051344000646","219011344069620",21.13,3.30,0,298.17,302.37,3.9,1.8,0.000,307253.0,307253.0,10882,0,0,0,L,1122011218,0,120.88,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928808,19155.00
12/12/2015 09:00,2,0.105,ACTIVE,209.44,298.77,59.970,1449928803,"274151322000052","219011344069620",23.18,4.50,0,296.96,301.47,2.5,0.5,0.000,589576.6,589576.6,120,0,0,0,L,1151911521,0,120.20,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928809,19156.00
12/12/2015 09:00,2,0.158,ACTIVE,210.80,300.27,59.944,1449928803,"201051344000585","219011344069620",22.98,4.00,0,298.47,302.37,3.7,1.6,0.000,311872.0,311872.0,10890,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928810,19157.00
12/12/2015 09:00,2,0.172,ALERT,210.57,299.97,59.975,1449928803,"201051344001230","219011344069620",20.42,3.70,0,298.77,302.68,3.6,1.5,0.000,310378.8,310378.8,10912,0,0,0,L,1122011218,0,121.10,120.20,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449928812,19158.00
12/12/2015 09:00,2,0.176,ACTIVE,211.25,300.87,60.002,1449928803,"201051344000582","219011344069620",23.22,3.30,0,299.67,302.98,4.2,2.1,0.000,305140.3,305140.3,10885,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928813,19159.00
12/12/2015 09:00,2,0.191,ACTIVE,210.35,299.67,59.975,1449928803,"201051344000955","219011344069620",22.90,3.70,0,298.77,302.07,4.5,2.4,0.000,313978.1,313978.1,10881,0,0,0,L,1122011218,0,120.42,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928813,19160.00
12/12/2015 09:00,2,0.000,ALERT,210.12,297.57,59.965,1449928803,"274151322000094","219011344069620",42.02,3.70,0,296.66,401.86,0.0,0.0,0.000,475539.9,475539.9,120,0,0,0,L,1151911521,0,120.20,121.55,0002,1,0,0,0,0,0,0,118,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449928815,19161.00
12/12/2015 09:00,2,0.197,ACTIVE,211.03,301.77,59.975,1449928803,"201051344000579","219011344069620",23.54,3.70,0,301.17,305.38,4.7,2.6,0.000,315922.7,315922.7,6224,0,0,0,L,1122011218,0,120.20,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928816,19162.00
12/12/2015 09:00,2,0.184,ACTIVE,210.57,300.27,59.954,1449928803,"201051344000890","219011344069620",23.56,4.00,0,299.07,303.28,4.4,2.3,0.000,312599.0,312599.0,10890,0,0,0,L,1122011218,0,121.10,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928817,19163.00
12/12/2015 09:00,2,0.186,ACTIVE,210.80,299.67,59.954,1449928803,"201051344000438","219011344069620",23.42,3.30,0,298.47,302.37,4.4,2.3,0.000,314285.9,314285.9,10885,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928818,19164.00
12/12/2015 09:00,2,0.223,ACTIVE,210.80,299.67,59.986,1449928803,"201051344000417","219011344069620",22.92,3.70,0,297.87,301.77,5.2,3.1,0.000,308436.3,308436.3,10891,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928819,19165.00
12/12/2015 09:00,2,0.080,ACTIVE_NO_POWER,209.90,299.37,59.970,1449928803,"274151322000083","219011344069620",23.76,4.00,0,297.57,301.77,2.0,0.0,0.000,584102.4,584102.4,120,0,0,0,L,1151911521,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928820,19166.00
12/12/2015 09:00,2,0.082,ACTIVE_NO_POWER,210.35,298.77,59.965,1449928803,"274151322000076","219011344069620",24.03,4.00,0,297.26,301.77,2.0,0.0,0.000,620345.3,620345.3,120,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928821,19167.00
12/12/2015 09:00,2,0.158,ACTIVE,211.03,302.37,59.954,1449928803,"201051344000868","219011344069620",23.02,3.70,0,301.17,305.38,3.7,1.7,0.000,300068.3,300068.3,6226,0,0,0,L,1122011218,0,120.20,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928822,19168.00
12/12/2015 09:00,2,0.072,ACTIVE_NO_POWER,209.90,299.67,59.917,1449928803,"274151322000095","219011344069620",24.31,3.70,0,298.77,302.37,1.8,0.0,0.000,613320.0,613320.0,120,0,0,0,L,1151911521,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928823,19169.00
12/12/2015 09:00,2,0.145,ACTIVE,210.80,301.17,59.965,1449928803,"201051344000988","219011344069620",23.62,3.70,0,297.87,304.18,3.5,1.4,0.000,300440.8,300440.8,6222,0,0,0,L,1122011218,0,119.97,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928824,19170.00
12/12/2015 09:00,2,0.156,ACTIVE,210.35,299.07,59.991,1449928803,"201051344001025","219011344069620",23.78,3.30,0,298.17,302.68,3.8,1.7,0.000,312357.5,312357.5,10889,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928825,19171.00
12/12/2015 09:00,2,0.178,ACTIVE,210.57,301.47,59.954,1449928803,"201051344000458","219011344069620",23.60,5.00,0,300.57,305.38,4.2,2.2,0.000,310258.1,310258.1,6225,0,0,0,L,1122011218,0,120.20,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928826,19172.00
12/12/2015 09:00,2,0.154,ACTIVE,211.48,301.47,59.954,1449928803,"201051344000853","219011344069620",22.34,3.70,0,300.27,304.78,3.5,1.5,0.000,307176.9,307176.9,6225,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928827,19173.00
12/12/2015 09:00,2,0.156,ACTIVE,211.03,299.97,59.965,1449928803,"201051344000917","219011344069620",22.62,4.50,0,297.26,301.77,3.6,1.5,0.000,311681.2,311681.2,10906,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928829,19174.00
12/12/2015 09:00,2,0.148,ACTIVE,210.80,300.27,59.954,1449928803,"201051344001145","219011344069620",21.35,3.70,0,298.77,302.98,3.3,1.2,0.000,314782.7,314782.7,10910,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928830,19175.00
12/12/2015 09:00,2,0.219,ACTIVE,210.80,299.07,59.917,1449928803,"201051344000651","219011344069620",20.00,2.50,0,298.17,301.77,4.4,2.3,0.000,308799.9,308799.9,10891,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928830,19176.00
12/12/2015 09:00,2,0.064,ACTIVE_NO_POWER,209.44,298.77,59.949,1449928803,"274151322000088","219011344069620",23.66,5.00,0,296.96,301.17,1.6,0.0,0.000,567255.9,567255.9,120,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928831,19177.00
12/12/2015 09:00,2,0.006,ALERT,210.35,297.26,59.944,1449928803,"274151322000068","219011344069620",42.20,5.50,0,296.66,403.37,0.0,0.0,0.000,475410.2,475410.2,120,0,0,0,L,1151911521,0,120.88,121.33,0002,4,0,0,0,0,0,0,124,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449928833,19178.00
12/12/2015 09:00,2,0.150,ACTIVE,210.35,299.97,59.959,1449928803,"201051344001135","219011344069620",23.62,3.30,0,299.07,302.68,3.6,1.5,0.000,305492.0,305492.0,10881,0,0,0,L,1122011218,0,120.65,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928834,19179.00
12/12/2015 09:00,2,0.172,ACTIVE,210.35,301.77,59.959,1449928803,"201051344000594","219011344069620",23.72,3.30,0,300.27,304.78,4.1,2.1,0.000,311421.5,311421.5,6225,0,0,0,L,1122011218,0,119.97,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928835,19180.00
12/12/2015 09:00,2,0.160,ACTIVE,210.80,299.67,59.949,1449928803,"201051344001203","219011344069620",22.84,3.30,0,298.77,304.18,3.7,1.7,0.000,311757.5,311757.5,10892,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928836,19181.00
12/12/2015 09:00,2,0.076,ACTIVE_NO_POWER,209.44,298.77,59.933,1449928803,"274151322000054","219011344069620",23.84,5.00,0,297.26,301.77,1.9,0.0,0.000,579344.7,579344.7,120,0,0,0,L,1151911521,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928837,19182.00
12/12/2015 09:00,2,0.156,ACTIVE,211.03,300.87,59.996,1449928803,"201051344000867","219011344069620",23.48,4.00,0,299.97,304.78,3.7,1.7,0.000,300547.0,300547.0,6221,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928838,19183.00
12/12/2015 09:00,2,0.203,ACTIVE,210.57,299.97,59.933,1449928803,"201051344001093","219011344069620",22.78,4.50,0,298.77,302.07,4.7,2.6,0.000,309839.2,309839.2,10903,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928839,19184.00
12/12/2015 09:00,2,0.098,ACTIVE,210.80,301.17,59.933,1449928803,"201051344000900","219011344069620",23.18,3.70,0,299.97,304.18,2.3,0.3,0.000,313609.4,313609.4,6230,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928840,19185.00
12/12/2015 09:00,2,0.180,ACTIVE,211.25,300.87,59.944,1449928803,"201051344000648","219011344069620",23.70,3.00,0,299.67,304.48,4.3,2.3,0.000,307346.4,307346.4,6217,0,0,0,L,1122011218,0,119.97,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928841,19186.00
12/12/2015 09:00,2,0.170,ACTIVE,210.80,302.07,59.938,1449928803,"201051344000569","219011344069620",23.64,3.70,0,301.17,305.38,4.1,2.0,0.000,314936.6,314936.6,6221,0,0,0,L,1122011218,0,119.97,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928842,19187.00
12/12/2015 09:00,2,0.178,ACTIVE,210.80,301.17,59.928,1449928803,"201051344000983","219011344069620",20.14,3.70,0,300.57,305.08,3.6,1.6,0.000,310265.4,310265.4,6222,0,0,0,L,1122011218,0,120.20,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928842,19188.00
12/12/2015 09:00,2,0.160,ACTIVE,211.03,301.47,59.959,1449928803,"201051344001158","219011344069620",21.61,3.00,0,299.97,304.18,3.5,1.5,0.000,305822.3,305822.3,6221,0,0,0,L,1122011218,0,120.20,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928843,19189.00
12/12/2015 09:00,2,0.186,ACTIVE,211.48,301.77,59.907,1449928803,"201051344000576","219011344069620",22.38,3.70,0,300.27,304.78,4.2,2.2,0.000,307797.8,307797.8,6224,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928844,19190.00
12/12/2015 09:00,2,0.092,ACTIVE,209.67,297.57,59.938,1449928803,"274151322000087","219011344069620",22.74,5.00,0,296.36,300.57,2.1,0.1,0.000,554797.8,554797.8,120,0,0,0,L,1151911521,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928845,19191.00
12/12/2015 09:00,2,0.180,ACTIVE,211.03,299.67,59.917,1449928803,"201051344000685","219011344069620",20.95,3.70,0,298.77,302.37,3.8,1.8,0.000,313987.9,313987.9,10895,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449928846,19192.00
12/12/2015 09:15,2,0.172,ACTIVE,212.16,302.37,59.938,1449929703,"201051344000645","219011344069620",22.17,4.50,0,299.67,303.58,3.9,1.8,0.000,308551.0,308551.0,6228,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929704,19193.00
12/12/2015 09:15,2,0.080,ACTIVE_NO_POWER,210.80,299.37,59.954,1449929703,"274151322000085","219011344069620",24.27,5.00,0,297.26,300.57,2.0,0.0,0.000,582049.1,582049.1,121,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929705,19194.00
12/12/2015 09:15,2,0.164,ACTIVE,212.16,302.07,59.975,1449929703,"201051344000633","219011344069620",23.58,3.70,0,297.87,302.98,4.0,1.9,0.000,301384.1,301384.1,6229,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929706,19195.00
12/12/2015 09:15,2,0.195,ACTIVE,211.70,302.37,59.975,1449929703,"201051344000469","219011344069620",23.91,3.30,0,298.77,303.28,4.8,2.7,0.000,302318.6,302318.6,6232,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929707,19196.00
12/12/2015 09:15,2,0.178,ACTIVE,211.03,301.47,59.975,1449929703,"201051344000646","219011344069620",21.81,3.70,0,297.26,302.07,4.0,1.9,0.000,307253.4,307253.4,10883,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929708,19197.00
12/12/2015 09:15,2,0.105,ACTIVE,210.57,300.27,59.970,1449929703,"274151322000052","219011344069620",23.46,4.50,0,296.66,300.87,2.5,0.5,0.000,589576.7,589576.7,121,0,0,0,L,1151911521,0,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929709,19198.00
12/12/2015 09:15,2,0.160,ACTIVE,211.25,301.77,59.933,1449929703,"201051344000585","219011344069620",23.32,4.00,0,297.87,302.37,3.8,1.7,0.000,311872.3,311872.3,10891,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929710,19199.00
12/12/2015 09:15,2,0.164,ACTIVE,211.25,301.77,59.965,1449929703,"201051344001230","219011344069620",22.17,3.70,0,298.47,302.37,3.7,1.6,0.000,310379.1,310379.1,10914,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929711,19200.00
12/12/2015 09:15,2,0.178,ACTIVE,211.70,302.37,59.959,1449929703,"201051344000582","219011344069620",23.66,3.30,0,299.07,302.98,4.3,2.2,0.000,305140.8,305140.8,10886,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929712,19201.00
12/12/2015 09:15,2,0.199,ACTIVE,210.80,301.47,59.965,1449929703,"201051344000955","219011344069620",22.58,3.70,0,297.57,302.07,4.6,2.5,0.000,313978.7,313978.7,10882,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929712,19202.00
12/12/2015 09:15,2,0.000,ALERT,210.35,298.47,60.002,1449929703,"274151322000094","219011344069620",42.10,4.00,0,296.66,402.46,0.0,0.0,0.000,475539.9,475539.9,122,0,0,0,L,1151911521,0,120.42,121.78,0002,1,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929714,19203.00
12/12/2015 09:15,2,0.195,ACTIVE,211.70,302.98,59.965,1449929703,"201051344000579","219011344069620",23.85,4.00,0,300.27,304.48,4.8,2.7,0.000,315923.3,315923.3,6225,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929715,19204.00
12/12/2015 09:15,2,0.184,ACTIVE,211.03,302.07,59.965,1449929703,"201051344000890","219011344069620",23.89,4.50,0,298.77,303.28,4.5,2.4,0.000,312599.5,312599.5,10891,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929716,19205.00
12/12/2015 09:15,2,0.184,ACTIVE,211.25,301.47,59.959,1449929703,"201051344000438","219011344069620",23.70,3.70,0,298.17,302.37,4.5,2.4,0.000,314286.4,314286.4,10886,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929717,19206.00
12/12/2015 09:15,2,0.223,ACTIVE,211.25,300.87,59.970,1449929703,"201051344000417","219011344069620",23.16,3.70,0,297.57,301.47,5.2,3.1,0.000,308437.0,308437.0,10892,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929718,19207.00
12/12/2015 09:15,2,0.082,ACTIVE_NO_POWER,210.57,299.67,59.965,1449929703,"274151322000083","219011344069620",23.97,4.50,0,297.57,300.87,2.0,0.0,0.000,584102.4,584102.4,121,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929719,19208.00
12/12/2015 09:15,2,0.082,ACTIVE_NO_POWER,211.25,299.67,59.965,1449929703,"274151322000076","219011344069620",23.97,4.50,0,297.26,300.87,2.0,0.0,0.000,620345.3,620345.3,121,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929720,19209.00
12/12/2015 09:15,2,0.154,ACTIVE,211.48,302.68,59.959,1449929703,"201051344000868","219011344069620",23.24,3.70,0,300.27,304.48,3.6,1.6,0.000,300068.7,300068.7,6227,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929721,19210.00
12/12/2015 09:15,2,0.074,ACTIVE_NO_POWER,210.35,299.97,59.959,1449929703,"274151322000095","219011344069620",23.97,4.00,0,298.17,301.47,1.8,0.0,0.000,613320.0,613320.0,121,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929721,19211.00
12/12/2015 09:15,2,0.158,ACTIVE,211.48,302.07,59.970,1449929703,"201051344000988","219011344069620",21.19,4.00,0,297.26,306.88,3.4,1.4,0.000,300441.1,300441.1,6223,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929722,19212.00
12/12/2015 09:15,2,0.156,ACTIVE,210.80,300.57,59.959,1449929703,"201051344001025","219011344069620",24.07,3.30,0,297.57,302.98,3.9,1.8,0.000,312357.9,312357.9,10890,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929723,19213.00
12/12/2015 09:15,2,0.178,ACTIVE,211.48,302.68,60.002,1449929703,"201051344000458","219011344069620",23.84,5.00,0,300.27,304.48,4.3,2.2,0.000,310258.6,310258.6,6226,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929724,19214.00
12/12/2015 09:15,2,0.156,ACTIVE,212.16,302.07,59.965,1449929703,"201051344000853","219011344069620",22.54,3.70,0,299.67,303.58,3.6,1.5,0.000,307177.2,307177.2,6226,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929725,19215.00
12/12/2015 09:15,2,0.189,ACTIVE,211.48,301.17,59.959,1449929703,"201051344000685","219011344069620",19.94,4.00,0,297.87,302.07,3.9,1.8,0.000,313988.2,313988.2,10896,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929726,19216.00
12/12/2015 09:15,2,0.158,ACTIVE,211.25,300.57,59.965,1449929703,"201051344000917","219011344069620",22.96,5.00,0,297.26,301.77,3.7,1.7,0.000,311681.6,311681.6,10907,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929727,19217.00
12/12/2015 09:15,2,0.143,ACTIVE,211.25,301.17,59.965,1449929703,"201051344001145","219011344069620",22.76,3.70,0,298.17,302.98,3.3,1.3,0.000,314782.9,314782.9,10911,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929728,19218.00
12/12/2015 09:15,2,0.201,ACTIVE,211.25,300.27,59.965,1449929703,"201051344000651","219011344069620",22.09,3.00,0,297.26,301.77,4.5,2.4,0.000,308800.5,308800.5,10892,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929729,19219.00
12/12/2015 09:15,2,0.064,ACTIVE_NO_POWER,210.12,298.77,59.954,1449929703,"274151322000088","219011344069620",23.84,5.00,0,296.66,300.27,1.6,0.0,0.000,567255.9,567255.9,121,0,0,0,L,1151911521,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929730,19220.00
12/12/2015 09:15,2,0.006,ALERT,211.48,305.68,59.928,1449929703,"274151322000068","219011344069620",42.24,5.50,0,296.36,403.37,0.0,0.0,0.000,475410.2,475410.2,122,0,0,0,L,1151911521,0,121.10,122.23,0002,4,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929731,19221.00
12/12/2015 09:15,2,0.150,ACTIVE,210.80,301.47,59.949,1449929703,"201051344001135","219011344069620",23.95,3.70,0,298.17,302.98,3.7,1.6,0.000,305492.3,305492.3,10882,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929732,19222.00
12/12/2015 09:15,2,0.170,ACTIVE,211.48,322.51,59.949,1449929703,"201051344000594","219011344069620",25.19,3.70,0,299.07,322.81,4.4,2.3,0.000,311422.0,311422.0,6226,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929733,19223.00
12/12/2015 09:15,2,0.186,ACTIVE,211.25,301.17,59.954,1449929703,"201051344001203","219011344069620",20.46,3.70,0,298.17,303.88,3.9,1.8,0.000,311757.9,311757.9,10893,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929734,19224.00
12/12/2015 09:15,2,0.076,ACTIVE_NO_POWER,210.57,298.77,59.965,1449929703,"274151322000054","219011344069620",23.91,5.50,0,297.26,300.87,1.9,0.0,0.000,579344.7,579344.7,121,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929735,19225.00
12/12/2015 09:15,2,0.154,ACTIVE,212.16,302.07,59.991,1449929703,"201051344000867","219011344069620",23.84,4.50,0,299.07,303.88,3.8,1.7,0.000,300547.4,300547.4,6222,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929736,19226.00
12/12/2015 09:15,2,0.207,ACTIVE,211.03,301.17,59.970,1449929703,"201051344001093","219011344069620",23.08,4.50,0,297.87,302.07,4.9,2.8,0.000,309839.8,309839.8,10904,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929737,19227.00
12/12/2015 09:15,2,0.100,ACTIVE,211.48,302.37,59.949,1449929703,"201051344000900","219011344069620",23.40,3.70,0,299.37,303.28,2.4,0.4,0.000,313609.4,313609.4,6231,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929738,19228.00
12/12/2015 09:15,2,0.184,ACTIVE,211.70,302.07,59.970,1449929703,"201051344000648","219011344069620",23.93,3.30,0,299.07,303.58,4.5,2.4,0.000,307346.9,307346.9,6218,0,0,0,L,1122011218,0,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929739,19229.00
12/12/2015 09:15,2,0.170,ACTIVE,211.70,302.98,59.975,1449929703,"201051344000569","219011344069620",23.87,4.00,0,300.57,304.48,4.1,2.1,0.000,314937.1,314937.1,6222,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929740,19230.00
12/12/2015 09:15,2,0.164,ACTIVE,211.48,302.37,59.965,1449929703,"201051344000983","219011344069620",23.12,4.00,0,299.67,304.18,3.9,1.8,0.000,310265.7,310265.7,6223,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929741,19231.00
12/12/2015 09:15,2,0.166,ACTIVE,211.70,302.07,59.954,1449929703,"201051344001158","219011344069620",20.87,3.30,0,299.37,303.28,3.5,1.5,0.000,305822.7,305822.7,6222,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929742,19232.00
12/12/2015 09:15,2,0.184,ACTIVE,212.16,302.98,59.970,1449929703,"201051344000576","219011344069620",22.82,3.70,0,299.97,303.88,4.3,2.2,0.000,307798.2,307798.2,6225,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929743,19233.00
12/12/2015 09:15,2,0.092,ACTIVE,210.80,298.17,59.970,1449929703,"274151322000087","219011344069620",22.98,5.50,0,296.06,299.97,2.1,0.2,0.000,554797.8,554797.8,121,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449929744,19234.00
12/12/2015 09:30,2,0.209,ACTIVE,211.93,338.44,59.965,1449930603,"201051344000645","219011344069620",28.07,5.50,0,300.57,351.07,6.0,3.9,0.009,308551.6,308551.6,6229,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930604,19235.00
12/12/2015 09:30,2,0.107,ACTIVE,210.35,335.74,59.954,1449930603,"274151322000085","219011344069620",29.82,6.30,0,297.87,341.45,3.3,1.2,0.000,582049.2,582049.2,122,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930605,19236.00
12/12/2015 09:30,2,0.234,ACTIVE,211.93,339.65,59.959,1449930603,"201051344000633","219011344069620",25.76,4.50,0,298.77,351.07,6.2,4.0,0.004,301384.8,301384.8,6230,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930606,19237.00
12/12/2015 09:30,2,0.230,ACTIVE,211.48,337.84,59.965,1449930603,"201051344000469","219011344069620",29.06,3.70,0,299.37,348.36,6.8,4.7,0.013,302319.4,302319.4,6233,0,0,0,L,1122011218,0,120.20,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930607,19238.00
12/12/2015 09:30,2,0.232,ACTIVE,210.35,337.54,59.970,1449930603,"201051344000646","219011344069620",27.14,4.50,0,299.07,349.26,6.4,4.3,0.013,307254.1,307254.1,10884,0,0,0,L,1122011218,0,121.10,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930608,19239.00
12/12/2015 09:30,2,0.154,ACTIVE,209.90,336.04,59.954,1449930603,"274151322000052","219011344069620",27.43,6.30,0,297.57,345.06,4.3,2.2,0.009,589576.9,589576.9,122,0,0,0,L,1151911521,0,120.20,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930609,19240.00
12/12/2015 09:30,2,0.219,ACTIVE,210.80,338.14,59.975,1449930603,"201051344000585","219011344069620",27.39,5.50,0,299.67,349.56,6.1,4.0,0.000,311873.0,311873.0,10892,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930610,19241.00
12/12/2015 09:30,2,0.238,ALERT,210.57,336.34,59.965,1449930603,"201051344001230","219011344069620",24.49,5.00,0,299.67,352.57,5.9,3.8,0.004,310379.8,310379.8,10915,0,0,0,L,1122011218,0,121.10,120.20,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930611,19242.00
12/12/2015 09:30,2,0.236,ACTIVE,211.25,337.54,59.970,1449930603,"201051344000582","219011344069620",26.76,4.50,0,300.57,349.26,6.4,4.3,0.004,305141.5,305141.5,10887,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930612,19243.00
