ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 09:30,2,0.256,ACTIVE,210.12,336.34,59.965,1449930603,"201051344000955","219011344069620",26.52,4.50,0,299.67,354.97,6.9,4.7,0.009,313979.5,313979.5,10883,0,0,0,L,1122011218,0,120.42,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930613,19244.00
12/12/2015 09:30,2,0.070,ALERT,210.35,336.64,59.965,1449930603,"274151322000094","219011344069620",28.94,4.50,0,296.66,414.19,2.1,0.1,0.004,475539.9,475539.9,124,0,0,0,L,1151911521,0,120.42,121.78,0002,2,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930615,19245.00
12/12/2015 09:30,2,0.236,ACTIVE,211.48,337.54,59.938,1449930603,"201051344000579","219011344069620",29.46,5.00,0,301.47,351.07,7.1,4.9,0.009,315924.2,315924.2,6226,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930616,19246.00
12/12/2015 09:30,2,0.229,ACTIVE,210.35,336.34,59.981,1449930603,"201051344000890","219011344069620",29.44,5.50,0,299.97,348.96,6.8,4.7,0.009,312600.4,312600.4,10892,0,0,0,L,1122011218,0,121.10,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930617,19247.00
12/12/2015 09:30,2,0.229,ALERT,210.80,337.54,59.959,1449930603,"201051344000438","219011344069620",29.28,4.50,0,299.37,350.47,6.8,4.6,0.009,314287.2,314287.2,10887,0,0,0,L,1122011218,0,121.33,120.42,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930619,19248.00
12/12/2015 09:30,2,0.277,ACTIVE,210.80,337.24,59.965,1449930603,"201051344000417","219011344069620",27.15,5.00,0,299.07,348.36,7.7,5.5,0.009,308438.0,308438.0,10893,0,0,0,L,1122011218,0,120.88,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930620,19249.00
12/12/2015 09:30,2,0.133,ACTIVE,210.57,336.64,59.970,1449930603,"274151322000083","219011344069620",27.73,6.30,0,298.17,346.56,3.8,1.7,0.009,584102.6,584102.6,122,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930620,19250.00
12/12/2015 09:30,2,0.139,ACTIVE,211.03,337.54,59.981,1449930603,"274151322000076","219011344069620",27.81,6.30,0,297.87,346.26,3.9,1.8,0.013,620345.5,620345.5,122,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930621,19251.00
12/12/2015 09:30,2,0.217,ACTIVE,211.48,337.84,59.970,1449930603,"201051344000868","219011344069620",26.38,4.50,0,300.87,350.47,5.8,3.7,0.009,300069.3,300069.3,6228,0,0,0,L,1122011218,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930622,19252.00
12/12/2015 09:30,2,0.129,ACTIVE,210.35,336.34,59.970,1449930603,"274151322000095","219011344069620",27.89,6.00,0,299.07,344.15,3.6,1.6,0.009,613320.1,613320.1,122,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930623,19253.00
12/12/2015 09:30,2,0.195,ALERT,211.25,339.04,59.970,1449930603,"201051344000988","219011344069620",28.15,5.50,0,298.17,351.07,5.6,3.5,0.004,300441.7,300441.7,6224,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930625,19254.00
12/12/2015 09:30,2,0.199,ACTIVE,210.57,336.34,59.965,1449930603,"201051344001025","219011344069620",29.58,4.00,0,299.07,347.76,6.0,3.9,0.009,312358.5,312358.5,10891,0,0,0,L,1122011218,0,120.65,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930626,19255.00
12/12/2015 09:30,2,0.242,ACTIVE,211.25,337.24,59.959,1449930603,"201051344000458","219011344069620",27.39,6.30,0,300.57,348.06,6.8,4.6,0.009,310259.4,310259.4,6227,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930627,19256.00
12/12/2015 09:30,2,0.213,ACTIVE,211.93,339.34,59.965,1449930603,"201051344000853","219011344069620",27.12,4.50,0,300.57,350.77,5.9,3.8,0.013,307177.8,307177.8,6227,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930628,19257.00
12/12/2015 09:30,2,0.227,ACTIVE,211.03,338.14,59.938,1449930603,"201051344000685","219011344069620",26.56,5.00,0,299.07,350.77,6.2,4.0,0.013,313988.9,313988.9,10897,0,0,0,L,1122011218,0,121.78,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930629,19258.00
12/12/2015 09:30,2,0.203,ACTIVE,210.80,337.54,59.965,1449930603,"201051344000917","219011344069620",28.77,6.00,0,298.17,348.96,6.0,3.8,0.013,311682.2,311682.2,10908,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930630,19259.00
12/12/2015 09:30,2,0.180,ACTIVE,211.03,337.84,59.981,1449930603,"201051344001145","219011344069620",29.22,4.50,0,299.67,349.56,5.4,3.3,0.018,314783.4,314783.4,10912,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930631,19260.00
12/12/2015 09:30,2,0.254,ACTIVE,210.80,337.54,59.970,1449930603,"201051344000651","219011344069620",26.72,3.70,0,298.47,356.18,6.9,4.7,0.009,308801.3,308801.3,10893,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930631,19261.00
12/12/2015 09:30,2,0.117,ACTIVE,210.12,335.44,59.965,1449930603,"274151322000088","219011344069620",26.88,6.30,0,297.26,368.20,3.2,1.2,0.004,567255.9,567255.9,122,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930632,19262.00
12/12/2015 09:30,2,0.092,ALERT,211.03,336.64,59.965,1449930603,"274151322000068","219011344069620",29.36,6.30,0,296.36,413.89,2.8,0.8,0.000,475410.3,475410.3,124,0,0,0,L,1151911521,0,121.10,121.78,0002,4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930634,19263.00
12/12/2015 09:30,2,0.195,ACTIVE,210.35,335.74,59.970,1449930603,"201051344001135","219011344069620",29.50,4.50,0,299.67,348.66,5.8,3.7,0.009,305492.9,305492.9,10883,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930635,19264.00
12/12/2015 09:30,2,0.223,ACTIVE,211.25,337.54,59.986,1449930603,"201051344000594","219011344069620",28.59,5.00,0,300.57,350.17,6.5,4.3,0.018,311422.7,311422.7,6227,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930636,19265.00
12/12/2015 09:30,2,0.232,ALERT,210.80,336.64,59.938,1449930603,"201051344001203","219011344069620",26.74,4.50,0,299.37,350.17,6.3,4.2,0.013,311758.6,311758.6,10894,0,0,0,L,1122011218,0,121.55,120.20,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930638,19266.00
12/12/2015 09:30,2,0.135,ACTIVE,210.35,335.44,59.981,1449930603,"274151322000054","219011344069620",27.00,6.70,0,297.87,348.06,3.7,1.6,0.004,579344.8,579344.8,122,0,0,0,L,1151911521,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930639,19267.00
12/12/2015 09:30,2,0.209,ACTIVE,211.70,337.54,59.986,1449930603,"201051344000867","219011344069620",28.35,5.50,0,299.67,349.26,6.0,3.9,0.009,300548.0,300548.0,6223,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930640,19268.00
12/12/2015 09:30,2,0.275,ACTIVE,210.57,337.54,59.986,1449930603,"201051344001093","219011344069620",26.06,6.00,0,299.37,352.27,7.3,5.1,0.009,309840.8,309840.8,10905,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930641,19269.00
12/12/2015 09:30,2,0.158,ACTIVE,211.48,338.14,59.986,1449930603,"201051344000900","219011344069620",26.92,5.00,0,300.27,348.06,4.3,2.2,0.009,313609.7,313609.7,6232,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930641,19270.00
12/12/2015 09:30,2,0.223,ACTIVE,211.70,337.84,59.975,1449930603,"201051344000648","219011344069620",29.58,4.00,0,299.67,349.56,6.7,4.6,0.009,307347.7,307347.7,6219,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930642,19271.00
12/12/2015 09:30,2,0.221,ACTIVE,211.48,337.84,59.975,1449930603,"201051344000569","219011344069620",28.80,5.00,0,301.47,350.47,6.5,4.3,0.009,314937.8,314937.8,6223,0,0,0,L,1122011218,0,120.42,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930643,19272.00
12/12/2015 09:30,2,0.223,ACTIVE,211.48,337.24,60.007,1449930603,"201051344000983","219011344069620",27.53,5.00,0,300.87,349.56,6.2,4.1,0.009,310266.4,310266.4,6224,0,0,0,L,1122011218,0,120.88,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930644,19273.00
12/12/2015 09:30,2,0.213,ALERT,211.48,337.84,59.959,1449930603,"201051344001158","219011344069620",26.14,4.00,0,299.97,347.46,5.7,3.5,0.009,305823.2,305823.2,6223,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930646,19274.00
12/12/2015 09:30,2,0.254,ACTIVE,211.93,339.34,59.986,1449930603,"201051344000576","219011344069620",26.32,4.50,0,300.87,349.56,6.8,4.7,0.004,307799.0,307799.0,6226,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930647,19275.00
12/12/2015 09:30,2,0.143,ACTIVE,210.35,336.94,59.959,1449930603,"274151322000087","219011344069620",27.23,7.00,0,296.66,342.35,4.0,1.9,0.013,554798.0,554798.0,122,0,0,0,L,1151911521,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449930648,19276.00
12/12/2015 09:45,2,0.232,ALERT,212.16,339.65,59.949,1449931503,"201051344000645","219011344069620",30.04,6.30,0,299.07,343.25,7.1,4.9,0.018,308552.8,308552.8,6230,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931505,19277.00
12/12/2015 09:45,2,0.143,ACTIVE,210.80,336.94,59.975,1449931503,"274151322000085","219011344069620",30.59,7.00,0,325.82,345.06,4.4,2.4,0.013,582049.7,582049.7,123,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931506,19278.00
12/12/2015 09:45,2,0.240,ALERT,212.16,340.55,59.991,1449931503,"201051344000633","219011344069620",30.10,5.00,0,297.26,344.76,7.4,5.2,0.022,301386.0,301386.0,6231,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931507,19279.00
12/12/2015 09:45,2,0.266,ALERT,211.70,339.34,59.986,1449931503,"201051344000469","219011344069620",30.04,4.50,0,298.47,344.15,8.2,6.0,0.022,302320.9,302320.9,6234,0,0,0,L,1122011218,0,120.42,121.55,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931509,19280.00
12/12/2015 09:45,2,0.250,ALERT,211.03,338.14,59.981,1449931503,"201051344000646","219011344069620",29.94,5.50,0,297.87,342.95,7.7,5.5,0.018,307255.4,307255.4,10885,0,0,0,L,1122011218,0,121.55,120.65,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931511,19281.00
12/12/2015 09:45,2,0.193,ACTIVE,210.35,335.74,59.975,1449931503,"274151322000052","219011344069620",29.02,7.30,0,332.73,341.45,5.7,3.6,0.013,589577.8,589577.8,123,0,0,0,L,1151911521,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931512,19282.00
12/12/2015 09:45,2,0.248,ACTIVE,211.48,338.44,59.991,1449931503,"201051344000585","219011344069620",30.28,5.50,0,310.49,357.68,7.7,5.5,0.018,311874.3,311874.3,10893,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931513,19283.00
12/12/2015 09:45,2,0.262,ACTIVE,211.25,337.24,59.991,1449931503,"201051344001230","219011344069620",27.89,5.50,0,298.47,341.45,7.4,5.2,0.018,310381.0,310381.0,10917,0,0,0,L,1122011218,0,121.33,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931514,19284.00
12/12/2015 09:45,2,0.250,ALERT,211.70,338.44,59.981,1449931503,"201051344000582","219011344069620",30.08,5.00,0,299.07,343.25,7.7,5.5,0.018,305142.8,305142.8,10888,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931515,19285.00
12/12/2015 09:45,2,0.277,ALERT,210.80,336.94,59.981,1449931503,"201051344000955","219011344069620",29.46,5.50,0,298.17,342.05,8.3,6.1,0.022,313980.9,313980.9,10884,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931517,19286.00
12/12/2015 09:45,2,0.100,ACTIVE,210.57,337.24,59.975,1449931503,"274151322000094","219011344069620",30.00,6.00,0,296.36,413.59,3.1,1.0,0.013,475540.1,475540.1,126,0,0,0,L,1151911521,0,120.88,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931519,19287.00
12/12/2015 09:45,2,0.258,ACTIVE,211.70,339.04,60.018,1449931503,"201051344000579","219011344069620",31.31,6.00,0,314.10,356.78,8.2,6.0,0.018,315925.7,315925.7,6227,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931520,19288.00
12/12/2015 09:45,2,0.279,ACTIVE,211.03,336.94,59.981,1449931503,"201051344000890","219011344069620",29.18,6.30,0,308.09,358.58,8.2,6.0,0.022,312601.8,312601.8,10893,0,0,0,L,1122011218,0,121.33,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931521,19289.00
12/12/2015 09:45,2,0.273,ACTIVE,211.25,337.54,59.965,1449931503,"201051344000438","219011344069620",29.18,5.00,0,307.18,373.01,8.1,5.9,0.018,314288.6,314288.6,10889,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931522,19290.00
12/12/2015 09:45,2,0.291,ALERT,211.25,337.84,60.018,1449931503,"201051344000417","219011344069620",29.66,5.50,0,298.17,343.55,8.8,6.5,0.022,308439.6,308439.6,10894,0,0,0,L,1122011218,0,121.10,120.65,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931523,19291.00
12/12/2015 09:45,2,0.174,ACTIVE,210.57,337.24,59.981,1449931503,"274151322000083","219011344069620",28.53,7.00,0,330.93,341.75,5.0,2.9,0.022,584103.2,584103.2,123,0,0,0,L,1151911521,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931524,19292.00
12/12/2015 09:45,2,0.176,ACTIVE,211.03,337.24,59.986,1449931503,"274151322000076","219011344069620",29.80,7.30,0,334.54,342.35,5.3,3.2,0.018,620346.2,620346.2,123,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931525,19293.00
12/12/2015 09:45,2,0.236,ALERT,211.48,339.04,59.996,1449931503,"201051344000868","219011344069620",28.92,5.50,0,300.27,342.95,7.0,4.8,0.013,300070.4,300070.4,6229,0,0,0,L,1122011218,0,120.65,121.55,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931527,19294.00
12/12/2015 09:45,2,0.182,ACTIVE,210.35,336.64,59.986,1449931503,"274151322000095","219011344069620",27.69,6.70,0,333.03,341.45,5.1,3.0,0.022,613320.7,613320.7,123,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931528,19295.00
12/12/2015 09:45,2,0.207,ACTIVE,211.48,340.25,59.981,1449931503,"201051344000988","219011344069620",31.13,6.00,0,312.89,365.49,6.5,4.4,0.027,300442.7,300442.7,6226,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931529,19296.00
12/12/2015 09:45,2,0.223,ACTIVE,211.03,336.94,59.975,1449931503,"201051344001025","219011344069620",31.17,5.00,0,311.99,356.78,7.0,4.9,0.018,312359.7,312359.7,10892,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931530,19297.00
12/12/2015 09:45,2,0.262,ACTIVE,211.25,338.14,59.981,1449931503,"201051344000458","219011344069620",30.32,6.70,0,309.29,360.38,8.1,5.8,0.022,310260.7,310260.7,6228,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931531,19298.00
12/12/2015 09:45,2,0.250,ALERT,211.93,339.65,59.981,1449931503,"201051344000853","219011344069620",26.70,5.50,0,300.57,343.55,6.8,4.6,0.013,307178.9,307178.9,6228,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931532,19299.00
12/12/2015 09:45,2,0.244,ALERT,211.48,338.44,59.986,1449931503,"201051344000685","219011344069620",29.14,5.50,0,298.17,342.95,7.2,5.1,0.018,313990.1,313990.1,10898,0,0,0,L,1122011218,0,122.01,120.65,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931534,19300.00
12/12/2015 09:45,2,0.232,ACTIVE,211.25,338.44,59.975,1449931503,"201051344000917","219011344069620",30.53,6.70,0,312.89,356.18,7.2,5.0,0.022,311683.4,311683.4,10909,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931535,19301.00
12/12/2015 09:45,2,0.205,ACTIVE,211.25,337.84,59.981,1449931503,"201051344001145","219011344069620",30.83,5.00,0,310.19,359.18,6.5,4.3,0.018,314784.5,314784.5,10913,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931536,19302.00
12/12/2015 09:45,2,0.270,ALERT,211.25,337.84,59.970,1449931503,"201051344000651","219011344069620",29.32,4.50,0,299.37,342.95,8.0,5.8,0.013,308802.7,308802.7,10894,0,0,0,L,1122011218,0,121.55,120.42,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931538,19303.00
12/12/2015 09:45,2,0.152,ACTIVE,210.12,336.34,59.981,1449931503,"274151322000088","219011344069620",27.81,7.30,0,332.73,340.25,4.3,2.2,0.018,567256.4,567256.4,123,0,0,0,L,1151911521,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931539,19304.00
12/12/2015 09:45,2,0.125,ALERT,211.25,337.84,59.965,1449931503,"274151322000068","219011344069620",30.26,7.30,0,296.96,419.60,3.9,1.8,0.013,475410.6,475410.6,126,0,0,0,L,1151911521,0,121.33,121.78,0002,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931541,19305.00
12/12/2015 09:45,2,0.217,ACTIVE,210.80,337.24,59.975,1449931503,"201051344001135","219011344069620",31.15,5.50,0,321.01,349.26,6.9,4.7,0.018,305494.1,305494.1,10884,0,0,0,L,1122011218,0,121.10,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931541,19306.00
12/12/2015 09:45,2,0.260,ACTIVE,211.25,338.44,59.981,1449931503,"201051344000594","219011344069620",27.83,6.00,0,313.50,355.88,7.3,5.2,0.018,311424.0,311424.0,6228,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931542,19307.00
12/12/2015 09:45,2,0.250,ACTIVE,211.25,337.54,59.981,1449931503,"201051344001203","219011344069620",29.56,5.50,0,317.70,358.58,7.5,5.3,0.022,311759.8,311759.8,10896,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931543,19308.00
12/12/2015 09:45,2,0.172,ACTIVE,210.35,336.64,59.970,1449931503,"274151322000054","219011344069620",27.81,7.70,0,333.03,341.75,4.8,2.7,0.009,579345.4,579345.4,123,0,0,0,L,1151911521,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931544,19309.00
12/12/2015 09:45,2,0.236,ALERT,211.93,338.44,59.981,1449931503,"201051344000867","219011344069620",29.00,6.30,0,299.67,343.25,7.0,4.8,0.022,300549.1,300549.1,6224,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931546,19310.00
12/12/2015 09:45,2,0.291,ACTIVE,211.03,337.84,59.986,1449931503,"201051344001093","219011344069620",29.08,6.30,0,309.89,360.08,8.6,6.3,0.018,309842.3,309842.3,10906,0,0,0,L,1122011218,0,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931547,19311.00
12/12/2015 09:45,2,0.180,ALERT,211.25,339.34,59.996,1449931503,"201051344000900","219011344069620",28.59,5.50,0,299.07,341.75,5.3,3.2,0.022,313610.4,313610.4,6233,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931549,19312.00
12/12/2015 09:45,2,0.242,ACTIVE,211.70,338.44,59.991,1449931503,"201051344000648","219011344069620",30.99,4.50,0,313.80,357.08,7.6,5.4,0.013,307349.1,307349.1,6220,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931549,19313.00
12/12/2015 09:45,2,0.246,ACTIVE,211.70,338.44,60.007,1449931503,"201051344000569","219011344069620",30.40,6.00,0,319.21,353.17,7.6,5.4,0.018,314939.1,314939.1,6224,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931550,19314.00
12/12/2015 09:45,2,0.248,ACTIVE,211.48,338.44,60.007,1449931503,"201051344000983","219011344069620",29.00,6.00,0,315.00,355.88,7.3,5.1,0.018,310267.6,310267.6,6225,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931551,19315.00
12/12/2015 09:45,2,0.230,ACTIVE,211.48,338.74,59.975,1449931503,"201051344001158","219011344069620",28.80,5.00,0,299.07,342.65,6.8,4.6,0.018,305824.3,305824.3,6225,0,0,0,L,1122011218,0,120.65,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931552,19316.00
12/12/2015 09:45,2,0.260,ALERT,211.93,339.65,59.981,1449931503,"201051344000576","219011344069620",28.94,5.50,0,299.67,344.76,7.7,5.5,0.018,307800.4,307800.4,6227,0,0,0,L,1122011218,0,120.88,121.10,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931554,19317.00
12/12/2015 09:45,2,0.172,ACTIVE,210.57,336.34,59.970,1449931503,"274151322000087","219011344069620",27.79,7.70,0,332.73,340.85,4.9,2.8,0.013,554798.6,554798.6,123,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449931555,19318.00
12/12/2015 10:00,2,0.277,ACTIVE,211.93,339.65,59.991,1449932403,"201051344000645","219011344069620",31.05,6.70,0,335.14,345.36,8.8,6.5,0.031,308554.2,308554.2,6232,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932404,19319.00
12/12/2015 10:00,2,0.209,ACTIVE,210.57,337.24,59.986,1449932403,"274151322000085","219011344069620",30.51,7.70,0,334.24,340.55,6.5,4.3,0.027,582050.6,582050.6,124,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932405,19320.00
12/12/2015 10:00,2,0.279,ACTIVE,211.93,342.65,59.996,1449932403,"201051344000633","219011344069620",31.63,6.00,0,331.23,353.47,9.0,6.8,0.031,301387.5,301387.5,6233,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932406,19321.00
12/12/2015 10:00,2,0.316,ACTIVE,211.48,339.95,59.996,1449932403,"201051344000469","219011344069620",31.29,5.00,0,332.73,344.76,10.1,7.8,0.040,302322.6,302322.6,6236,0,0,0,L,1122011218,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932407,19322.00
12/12/2015 10:00,2,0.297,ACTIVE,211.03,342.35,59.996,1449932403,"201051344000646","219011344069620",31.61,6.00,0,331.83,347.76,9.5,7.3,0.040,307257.0,307257.0,10887,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932408,19323.00
12/12/2015 10:00,2,0.258,ACTIVE,210.35,335.74,60.012,1449932403,"274151322000052","219011344069620",29.96,8.00,0,333.33,341.15,7.8,5.6,0.022,589578.9,589578.9,124,0,0,0,L,1151911521,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932409,19324.00
12/12/2015 10:00,2,0.293,ACTIVE,211.48,344.15,59.996,1449932403,"201051344000585","219011344069620",31.79,6.30,0,332.13,347.76,9.5,7.2,0.035,311875.9,311875.9,10894,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932410,19325.00
12/12/2015 10:00,2,0.312,ACTIVE,211.25,338.14,59.981,1449932403,"201051344001230","219011344069620",29.54,6.30,0,330.93,342.05,9.4,7.1,0.035,310382.5,310382.5,10918,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932410,19326.00
12/12/2015 10:00,2,0.303,ACTIVE,211.70,338.74,59.996,1449932403,"201051344000582","219011344069620",30.63,5.50,0,333.33,343.25,9.4,7.2,0.035,305144.4,305144.4,10890,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932411,19327.00
12/12/2015 10:00,2,0.324,ACTIVE,210.80,344.76,59.975,1449932403,"201051344000955","219011344069620",31.85,6.30,0,331.83,349.26,10.5,8.2,0.035,313982.7,313982.7,10886,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932412,19328.00
12/12/2015 10:00,2,0.156,ACTIVE,210.35,346.56,59.981,1449932403,"274151322000094","219011344069620",32.10,7.00,0,334.24,350.17,5.1,3.0,0.027,475540.6,475540.6,127,0,0,0,L,1151911521,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932413,19329.00
12/12/2015 10:00,2,0.316,ACTIVE,211.70,339.65,59.996,1449932403,"201051344000579","219011344069620",31.19,6.70,0,333.63,347.46,10.1,7.8,0.035,315927.4,315927.4,6228,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932414,19330.00
12/12/2015 10:00,2,0.316,ACTIVE,211.03,342.05,59.986,1449932403,"201051344000890","219011344069620",31.69,6.70,0,331.53,348.66,10.2,7.9,0.040,312603.6,312603.6,10894,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932415,19331.00
12/12/2015 10:00,2,0.314,ACTIVE,211.25,338.14,59.986,1449932403,"201051344000438","219011344069620",31.05,5.50,0,332.73,351.67,9.9,7.7,0.040,314290.3,314290.3,10890,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932416,19332.00
12/12/2015 10:00,2,0.344,ACTIVE,211.48,338.44,59.986,1449932403,"201051344000417","219011344069620",30.30,6.30,0,332.13,343.55,10.6,8.3,0.035,308441.4,308441.4,10896,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932417,19333.00
12/12/2015 10:00,2,0.238,ACTIVE,210.80,339.04,59.986,1449932403,"274151322000083","219011344069620",29.30,7.70,0,333.93,340.85,7.1,4.9,0.031,584104.2,584104.2,124,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932418,19334.00
12/12/2015 10:00,2,0.252,ACTIVE,211.25,338.74,59.975,1449932403,"274151322000076","219011344069620",30.51,8.00,0,335.14,341.45,7.8,5.6,0.040,620347.3,620347.3,124,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932419,19335.00
12/12/2015 10:00,2,0.277,ACTIVE,211.48,339.65,59.991,1449932403,"201051344000868","219011344069620",31.17,6.00,0,333.03,344.45,8.8,6.6,0.031,300071.9,300071.9,6231,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932420,19336.00
12/12/2015 10:00,2,0.268,ACTIVE,210.80,337.84,59.975,1449932403,"274151322000095","219011344069620",28.47,7.30,0,333.63,340.85,7.7,5.5,0.040,613321.8,613321.8,124,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932420,19337.00
12/12/2015 10:00,2,0.270,ACTIVE,211.25,341.45,59.986,1449932403,"201051344000988","219011344069620",31.45,6.30,0,331.83,347.46,8.6,6.4,0.040,300444.1,300444.1,6227,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932421,19338.00
12/12/2015 10:00,2,0.230,ACTIVE,211.03,353.47,59.981,1449932403,"201051344001025","219011344069620",32.90,6.00,0,332.43,357.98,7.7,5.5,0.018,312361.0,312361.0,10893,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932422,19339.00
12/12/2015 10:00,2,0.316,ACTIVE,211.48,338.74,59.981,1449932403,"201051344000458","219011344069620",30.89,7.30,0,333.33,345.66,9.9,7.6,0.035,310262.4,310262.4,6229,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932423,19340.00
12/12/2015 10:00,2,0.271,ACTIVE,211.93,340.85,59.975,1449932403,"201051344000853","219011344069620",31.15,6.30,0,333.93,348.36,8.6,6.4,0.027,307180.3,307180.3,6230,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932424,19341.00
12/12/2015 10:00,2,0.293,ACTIVE,211.48,339.34,59.981,1449932403,"201051344000685","219011344069620",31.33,6.00,0,331.83,345.96,9.3,7.1,0.035,313991.6,313991.6,10900,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932425,19342.00
12/12/2015 10:00,2,0.248,ACTIVE,211.48,351.37,59.981,1449932403,"201051344000917","219011344069620",32.56,7.00,0,331.83,355.58,8.3,6.1,0.022,311684.8,311684.8,10910,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932426,19343.00
12/12/2015 10:00,2,0.275,ACTIVE,211.25,338.44,59.981,1449932403,"201051344001145","219011344069620",30.49,5.50,0,333.03,347.16,8.6,6.3,0.035,314785.8,314785.8,10914,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932427,19344.00
12/12/2015 10:00,2,0.318,ACTIVE,211.03,337.84,59.986,1449932403,"201051344000651","219011344069620",30.77,5.00,0,332.43,348.96,10.0,7.7,0.040,308804.4,308804.4,10896,0,0,0,L,1122011218,0,121.33,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932428,19345.00
12/12/2015 10:00,2,0.195,ACTIVE,210.35,337.84,59.986,1449932403,"274151322000088","219011344069620",29.42,8.00,0,333.33,340.25,5.8,3.7,0.022,567257.2,567257.2,124,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932429,19346.00
12/12/2015 10:00,2,0.182,ACTIVE,211.25,366.70,59.981,1449932403,"274151322000068","219011344069620",34.19,8.50,0,335.14,370.60,6.3,4.1,0.027,475411.4,475411.4,128,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932430,19347.00
12/12/2015 10:00,2,0.281,ACTIVE,210.80,343.85,59.981,1449932403,"201051344001135","219011344069620",31.87,5.50,0,331.83,348.66,9.1,6.9,0.035,305495.5,305495.5,10885,0,0,0,L,1122011218,0,120.88,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932431,19348.00
12/12/2015 10:00,2,0.291,ACTIVE,211.25,340.55,59.986,1449932403,"201051344000594","219011344069620",31.45,6.70,0,331.53,353.17,9.3,7.1,0.035,311425.6,311425.6,6229,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932432,19349.00
12/12/2015 10:00,2,0.295,ACTIVE,211.03,337.24,59.981,1449932403,"201051344001203","219011344069620",31.05,6.00,0,333.33,343.85,9.4,7.1,0.040,311761.4,311761.4,10897,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932432,19350.00
12/12/2015 10:00,2,0.219,ACTIVE,210.35,336.04,59.970,1449932403,"274151322000054","219011344069620",30.00,8.00,0,332.73,340.55,6.7,4.5,0.018,579346.3,579346.3,124,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932433,19351.00
12/12/2015 10:00,2,0.271,ACTIVE,211.93,341.75,59.986,1449932403,"201051344000867","219011344069620",31.65,7.00,0,333.03,349.56,8.7,6.5,0.027,300550.6,300550.6,6226,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932434,19352.00
12/12/2015 10:00,2,0.348,ACTIVE,211.25,338.74,59.991,1449932403,"201051344001093","219011344069620",30.36,7.00,0,332.13,343.85,10.7,8.4,0.040,309844.2,309844.2,10907,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932435,19353.00
12/12/2015 10:00,2,0.221,ACTIVE,211.25,339.95,60.012,1449932403,"201051344000900","219011344069620",31.09,6.00,0,332.43,344.45,7.0,4.8,0.035,313611.4,313611.4,6235,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932436,19354.00
12/12/2015 10:00,2,0.250,ACTIVE,211.70,351.07,60.012,1449932403,"201051344000648","219011344069620",32.66,5.50,0,334.24,355.88,8.3,6.1,0.022,307350.5,307350.5,6221,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932437,19355.00
12/12/2015 10:00,2,0.291,ACTIVE,211.48,342.35,59.981,1449932403,"201051344000569","219011344069620",31.67,6.70,0,333.03,348.66,9.3,7.1,0.035,314940.7,314940.7,6225,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932438,19356.00
12/12/2015 10:00,2,0.283,ACTIVE,211.48,342.35,59.981,1449932403,"201051344000983","219011344069620",31.69,6.30,0,333.33,350.77,9.1,6.9,0.035,310269.1,310269.1,6226,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932439,19357.00
12/12/2015 10:00,2,0.273,ACTIVE,211.70,339.65,59.959,1449932403,"201051344001158","219011344069620",30.65,6.00,0,332.43,345.96,8.6,6.3,0.035,305825.7,305825.7,6226,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932440,19358.00
12/12/2015 10:00,2,0.305,ACTIVE,212.16,340.85,60.007,1449932403,"201051344000576","219011344069620",30.55,6.00,0,333.33,345.96,9.4,7.2,0.031,307802.0,307802.0,6229,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932441,19359.00
12/12/2015 10:00,2,0.219,ACTIVE,210.80,338.14,59.975,1449932403,"274151322000087","219011344069620",29.52,8.50,0,333.63,340.55,6.6,4.4,0.027,554799.6,554799.6,124,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449932442,19360.00
12/12/2015 10:15,2,0.486,ACTIVE,211.93,344.45,59.981,1449933303,"201051344000645","219011344069620",31.71,7.30,0,334.84,358.28,15.6,13.2,0.093,308556.4,308556.4,6233,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933304,19361.00
12/12/2015 10:15,2,0.418,ACTIVE,210.57,338.14,59.954,1449933303,"274151322000085","219011344069620",30.69,8.50,0,333.93,344.76,13.1,10.7,0.080,582052.3,582052.3,125,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933305,19362.00
12/12/2015 10:15,2,0.479,ACTIVE,211.93,343.55,59.991,1449933303,"201051344000633","219011344069620",30.73,6.70,0,334.24,356.78,15.0,12.6,0.080,301389.7,301389.7,6234,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933306,19363.00
12/12/2015 10:15,2,0.527,ACTIVE,211.48,341.45,59.954,1449933303,"201051344000469","219011344069620",31.19,6.00,0,332.13,358.88,16.7,14.2,0.102,302325.1,302325.1,6237,0,0,0,L,1122011218,0,120.20,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933307,19364.00
12/12/2015 10:15,2,0.533,ACTIVE,211.03,340.55,59.970,1449933303,"201051344000646","219011344069620",30.57,6.70,0,333.63,352.57,16.6,14.0,0.106,307259.5,307259.5,10888,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933308,19365.00
12/12/2015 10:15,2,0.477,ACTIVE,209.90,340.25,59.954,1449933303,"274151322000052","219011344069620",30.55,9.00,0,333.63,344.45,14.8,12.3,0.084,589581.0,589581.0,125,0,0,0,L,1151911521,0,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933309,19366.00
12/12/2015 10:15,2,0.525,ACTIVE,211.48,341.75,59.965,1449933303,"201051344000585","219011344069620",31.33,7.00,0,334.54,352.87,16.7,14.2,0.106,311878.4,311878.4,10895,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933310,19367.00
12/12/2015 10:15,2,0.498,ACTIVE,211.25,339.65,59.938,1449933303,"201051344001230","219011344069620",30.51,6.70,0,331.53,350.47,15.5,13.0,0.093,310384.9,310384.9,10919,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933311,19368.00
12/12/2015 10:15,2,0.498,ACTIVE,211.70,340.85,59.965,1449933303,"201051344000582","219011344069620",30.83,6.00,0,333.03,356.48,15.6,13.1,0.093,305146.8,305146.8,10891,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933312,19369.00
12/12/2015 10:15,2,0.566,ACTIVE,210.80,339.65,59.996,1449933303,"201051344000955","219011344069620",30.81,6.30,0,333.33,354.07,17.7,15.2,0.102,313985.5,313985.5,10887,0,0,0,L,1122011218,0,120.65,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933313,19370.00
12/12/2015 10:15,2,0.289,ACTIVE,210.35,436.13,59.970,1449933303,"274151322000094","219011344069620",41.37,9.00,0,335.74,441.54,12.0,9.7,0.062,475542.1,475542.1,128,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933313,19371.00
12/12/2015 10:15,2,0.561,ACTIVE,211.48,339.95,59.970,1449933303,"201051344000579","219011344069620",25.70,7.00,0,333.63,357.98,14.6,12.2,0.080,315929.9,315929.9,6229,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933314,19372.00
12/12/2015 10:15,2,0.523,ACTIVE,211.03,344.15,59.986,1449933303,"201051344000890","219011344069620",31.67,7.00,0,333.03,356.18,16.8,14.3,0.097,312606.2,312606.2,10895,0,0,0,L,1122011218,0,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933315,19373.00
12/12/2015 10:15,2,0.510,ACTIVE,211.25,343.25,59.949,1449933303,"201051344000438","219011344069620",31.61,6.00,0,332.43,359.78,16.4,13.9,0.084,314292.8,314292.8,10891,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933316,19374.00
12/12/2015 10:15,2,0.561,ACTIVE,211.48,339.95,59.959,1449933303,"201051344000417","219011344069620",23.80,6.70,0,332.13,353.17,13.5,11.1,0.075,308444.1,308444.1,10897,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933317,19375.00
12/12/2015 10:15,2,0.447,ACTIVE,210.35,340.55,59.965,1449933303,"274151322000083","219011344069620",30.36,8.50,0,333.93,344.15,13.8,11.3,0.080,584106.1,584106.1,125,0,0,0,L,1151911521,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933318,19376.00
12/12/2015 10:15,2,0.496,ACTIVE,210.80,339.04,59.954,1449933303,"274151322000076","219011344069620",30.89,9.00,0,334.84,347.76,15.6,13.1,0.102,620349.4,620349.4,125,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933319,19377.00
12/12/2015 10:15,2,0.488,ACTIVE,211.48,340.25,59.965,1449933303,"201051344000868","219011344069620",31.03,6.30,0,333.63,355.58,15.3,12.9,0.088,300074.1,300074.1,6232,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933320,19378.00
12/12/2015 10:15,2,0.500,ACTIVE,210.35,338.74,59.959,1449933303,"274151322000095","219011344069620",29.86,8.00,0,333.63,344.15,15.1,12.6,0.093,613323.9,613323.9,125,0,0,0,L,1151911521,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933321,19379.00
12/12/2015 10:15,2,0.506,ACTIVE,211.25,341.45,59.981,1449933303,"201051344000988","219011344069620",30.85,7.00,0,333.63,359.78,15.8,13.4,0.110,300446.3,300446.3,6228,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933322,19380.00
12/12/2015 10:15,2,0.520,ACTIVE,211.03,339.04,59.917,1449933303,"201051344001025","219011344069620",30.93,6.30,0,333.63,363.09,16.3,13.8,0.102,312363.2,312363.2,10894,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933323,19381.00
12/12/2015 10:15,2,0.531,ACTIVE,211.25,343.85,59.959,1449933303,"201051344000458","219011344069620",31.67,7.70,0,333.63,356.18,17.0,14.5,0.106,310265.0,310265.0,6230,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933324,19382.00
12/12/2015 10:15,2,0.295,ACTIVE,211.93,367.30,59.965,1449933303,"201051344000853","219011344069620",34.25,6.70,0,335.14,370.30,10.3,8.0,0.035,307182.1,307182.1,6231,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933325,19383.00
12/12/2015 10:15,2,0.504,ACTIVE,211.48,341.15,59.965,1449933303,"201051344000685","219011344069620",30.30,6.30,0,333.03,354.07,15.5,13.1,0.097,313994.0,313994.0,10901,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933325,19384.00
12/12/2015 10:15,2,0.260,ACTIVE,211.48,368.20,59.938,1449933303,"201051344000917","219011344069620",34.29,7.30,0,333.93,370.30,9.1,6.8,0.027,311686.3,311686.3,10911,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933326,19385.00
12/12/2015 10:15,2,0.455,ACTIVE,211.48,340.85,59.981,1449933303,"201051344001145","219011344069620",31.11,6.00,0,333.03,355.88,14.3,11.9,0.088,314787.9,314787.9,10915,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933327,19386.00
12/12/2015 10:15,2,0.549,ACTIVE,211.48,340.85,59.959,1449933303,"201051344000651","219011344069620",30.87,5.50,0,332.43,354.07,17.1,14.6,0.102,308807.0,308807.0,10897,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933328,19387.00
12/12/2015 10:15,2,0.404,ACTIVE,210.12,337.54,59.959,1449933303,"274151322000088","219011344069620",30.47,8.50,0,333.03,342.95,12.5,10.1,0.071,567258.8,567258.8,125,0,0,0,L,1151911521,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933329,19388.00
