ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 10:15,2,0.330,ACTIVE,210.80,420.20,59.965,1449933303,"274151322000068","219011344069620",39.76,10.30,0,335.74,437.93,13.4,11.0,0.071,475413.2,475413.2,129,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933330,19389.00
12/12/2015 10:15,2,0.512,ACTIVE,211.03,339.34,59.959,1449933303,"201051344001135","219011344069620",31.07,6.00,0,333.93,356.78,16.1,13.7,0.097,305497.9,305497.9,10886,0,0,0,L,1122011218,0,121.10,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933331,19390.00
12/12/2015 10:15,2,0.486,ACTIVE,211.03,340.55,59.970,1449933303,"201051344000594","219011344069620",31.11,7.00,0,333.33,359.48,15.4,13.0,0.088,311427.9,311427.9,6230,0,0,0,L,1122011218,0,120.42,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933332,19391.00
12/12/2015 10:15,2,0.508,ACTIVE,211.25,339.95,59.954,1449933303,"201051344001203","219011344069620",30.57,6.70,0,333.03,355.28,15.7,13.3,0.093,311763.8,311763.8,10898,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933333,19392.00
12/12/2015 10:15,2,0.451,ACTIVE,210.12,338.74,59.986,1449933303,"274151322000054","219011344069620",30.40,9.30,0,333.63,343.85,13.8,11.4,0.084,579348.1,579348.1,125,0,0,0,L,1151911521,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933334,19393.00
12/12/2015 10:15,2,0.480,ACTIVE,211.70,340.85,59.954,1449933303,"201051344000867","219011344069620",31.31,7.30,0,334.24,357.38,15.2,12.7,0.088,300552.8,300552.8,6227,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933335,19394.00
12/12/2015 10:15,2,0.518,ACTIVE,211.25,344.15,59.965,1449933303,"201051344001093","219011344069620",31.65,7.30,0,331.83,352.27,16.6,14.1,0.088,309846.8,309846.8,10908,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933336,19395.00
12/12/2015 10:15,2,0.430,ACTIVE,211.25,343.55,59.991,1449933303,"201051344000900","219011344069620",31.49,6.70,0,333.33,356.18,13.7,11.3,0.093,313613.2,313613.2,6236,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933337,19396.00
12/12/2015 10:15,2,0.262,ACTIVE,211.70,367.90,59.949,1449933303,"201051344000648","219011344069620",34.39,6.30,0,334.84,370.60,9.1,6.9,0.027,307352.1,307352.1,6222,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933338,19397.00
12/12/2015 10:15,2,0.529,ACTIVE,211.48,340.25,59.970,1449933303,"201051344000569","219011344069620",28.09,7.00,0,335.14,357.68,15.1,12.6,0.093,314943.0,314943.0,6226,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933339,19398.00
12/12/2015 10:15,2,0.525,ACTIVE,211.25,339.65,59.970,1449933303,"201051344000983","219011344069620",24.99,7.00,0,333.93,355.58,13.3,10.9,0.084,310271.4,310271.4,6227,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933340,19399.00
12/12/2015 10:15,2,0.475,ACTIVE,211.48,345.36,59.965,1449933303,"201051344001158","219011344069620",31.81,6.30,0,333.63,357.98,15.3,12.9,0.102,305827.9,305827.9,6227,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933341,19400.00
12/12/2015 10:15,2,0.492,ACTIVE,211.93,344.76,59.975,1449933303,"201051344000576","219011344069620",31.77,6.30,0,335.14,354.67,15.8,13.4,0.088,307804.3,307804.3,6230,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933342,19401.00
12/12/2015 10:15,2,0.402,ACTIVE,210.35,338.74,59.970,1449933303,"274151322000087","219011344069620",30.87,9.70,0,333.33,343.25,12.6,10.2,0.075,554801.3,554801.3,125,0,0,0,L,1151911521,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449933342,19402.00
12/12/2015 10:30,2,0.713,ACTIVE,212.61,346.26,59.996,1449934203,"201051344000645","219011344069620",31.67,7.70,0,335.14,359.18,22.9,20.1,0.159,308560.2,308560.2,6234,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934204,19403.00
12/12/2015 10:30,2,0.645,ACTIVE,211.03,342.05,59.981,1449934203,"274151322000085","219011344069620",31.03,9.30,0,331.53,348.06,20.3,17.6,0.124,582055.4,582055.4,126,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934205,19404.00
12/12/2015 10:30,2,0.670,ACTIVE,212.61,351.07,60.007,1449934203,"201051344000633","219011344069620",32.12,7.00,0,333.33,363.09,21.8,19.1,0.155,301393.3,301393.3,6235,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934206,19405.00
12/12/2015 10:30,2,0.734,ACTIVE,212.38,349.56,59.996,1449934203,"201051344000469","219011344069620",32.01,6.70,0,332.43,364.29,23.9,21.1,0.168,302329.1,302329.1,6238,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934207,19406.00
12/12/2015 10:30,2,0.709,ACTIVE,210.57,342.95,59.975,1449934203,"274151322000052","219011344069620",30.83,9.70,0,330.93,348.36,22.2,19.6,0.128,589584.5,589584.5,126,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934209,19407.00
12/12/2015 10:30,2,0.768,ACTIVE,211.93,344.15,59.986,1449934203,"201051344000585","219011344069620",31.15,7.30,0,332.43,354.37,24.3,21.5,0.172,311882.5,311882.5,10896,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934210,19408.00
12/12/2015 10:30,2,0.715,ACTIVE,211.48,342.65,59.991,1449934203,"201051344001230","219011344069620",31.21,7.30,0,331.83,357.08,22.6,19.9,0.164,310388.6,310388.6,10920,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934211,19409.00
12/12/2015 10:30,2,0.713,ACTIVE,211.93,346.86,59.986,1449934203,"201051344000582","219011344069620",31.67,6.70,0,333.03,359.18,22.9,20.2,0.155,305150.6,305150.6,10892,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934212,19410.00
12/12/2015 10:30,2,0.785,ACTIVE,210.80,342.35,59.986,1449934203,"201051344000955","219011344069620",31.25,6.70,0,330.93,355.88,24.9,22.1,0.177,313989.7,313989.7,10888,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934213,19411.00
12/12/2015 10:30,2,0.441,ACTIVE,210.57,445.45,59.975,1449934203,"274151322000094","219011344069620",42.24,10.30,0,334.84,452.66,18.9,16.3,0.119,475544.9,475544.9,129,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934214,19412.00
12/12/2015 10:30,2,0.742,ACTIVE,212.16,351.07,59.965,1449934203,"201051344000579","219011344069620",32.30,7.70,0,333.33,364.29,24.3,21.5,0.164,315933.9,315933.9,6230,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934215,19413.00
12/12/2015 10:30,2,0.764,ACTIVE,211.25,345.96,59.975,1449934203,"201051344000890","219011344069620",31.63,7.70,0,332.73,358.58,24.5,21.7,0.168,312610.3,312610.3,10896,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934216,19414.00
12/12/2015 10:30,2,0.748,ACTIVE,211.48,345.96,60.007,1449934203,"201051344000438","219011344069620",31.63,6.30,0,332.73,360.38,24.0,21.3,0.164,314296.8,314296.8,10892,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934217,19415.00
12/12/2015 10:30,2,0.773,ACTIVE,211.70,343.55,59.991,1449934203,"201051344000417","219011344069620",31.31,7.30,0,333.03,355.28,24.6,21.8,0.168,308447.9,308447.9,10898,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934218,19416.00
12/12/2015 10:30,2,0.693,ACTIVE,210.57,341.45,59.975,1449934203,"274151322000083","219011344069620",30.55,9.30,0,331.53,348.36,21.4,18.8,0.141,584109.5,584109.5,126,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934218,19417.00
12/12/2015 10:30,2,0.748,ACTIVE,211.25,343.55,59.986,1449934203,"274151322000076","219011344069620",30.77,9.70,0,332.73,351.37,23.3,20.6,0.146,620353.2,620353.2,126,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934219,19418.00
12/12/2015 10:30,2,0.707,ACTIVE,212.16,349.56,59.986,1449934203,"201051344000868","219011344069620",32.01,7.00,0,331.83,361.29,22.9,20.2,0.164,300077.6,300077.6,6233,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934220,19419.00
12/12/2015 10:30,2,0.738,ACTIVE,210.35,342.05,59.975,1449934203,"274151322000095","219011344069620",30.57,9.00,0,331.23,348.36,22.9,20.1,0.141,613327.5,613327.5,126,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934221,19420.00
12/12/2015 10:30,2,0.742,ACTIVE,212.16,346.86,60.018,1449934203,"201051344000988","219011344069620",31.59,7.30,0,332.13,359.18,23.8,21.1,0.172,300450.2,300450.2,6229,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934222,19421.00
12/12/2015 10:30,2,0.746,ACTIVE,211.48,343.25,60.018,1449934203,"201051344001025","219011344069620",31.41,6.70,0,332.13,357.68,23.8,21.0,0.168,312367.2,312367.2,10895,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934223,19422.00
12/12/2015 10:30,2,0.779,ACTIVE,211.93,343.25,59.986,1449934203,"201051344000458","219011344069620",31.23,8.50,0,333.33,357.98,24.7,21.9,0.177,310269.1,310269.1,6231,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934224,19423.00
12/12/2015 10:30,2,0.701,ACTIVE,212.83,352.27,59.986,1449934203,"201051344000853","219011344069620",32.28,7.30,0,335.74,380.52,23.0,20.3,0.159,307185.7,307185.7,6232,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934225,19424.00
12/12/2015 10:30,2,0.736,ACTIVE,211.93,344.15,59.981,1449934203,"201051344000685","219011344069620",31.15,6.70,0,332.13,355.28,23.3,20.5,0.168,313997.8,313997.8,10902,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934226,19425.00
12/12/2015 10:30,2,0.738,ACTIVE,211.70,343.85,59.975,1449934203,"201051344000917","219011344069620",30.95,7.70,0,333.03,381.73,23.2,20.5,0.159,311690.0,311690.0,10912,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934226,19426.00
12/12/2015 10:30,2,0.701,ACTIVE,211.70,343.55,59.986,1449934203,"201051344001145","219011344069620",31.37,6.30,0,332.43,357.98,22.3,19.6,0.164,314791.5,314791.5,10916,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934227,19427.00
12/12/2015 10:30,2,0.791,ACTIVE,211.70,343.55,59.954,1449934203,"201051344000651","219011344069620",30.81,6.00,0,333.63,354.37,24.7,21.9,0.177,308811.2,308811.2,10898,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934228,19428.00
12/12/2015 10:30,2,0.652,ACTIVE,210.35,339.04,59.954,1449934203,"274151322000088","219011344069620",30.38,9.30,0,330.33,347.16,20.1,17.4,0.124,567261.8,567261.8,126,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934229,19429.00
12/12/2015 10:30,2,0.502,ACTIVE,211.25,429.82,59.981,1449934203,"274151322000068","219011344069620",40.69,11.70,0,335.74,452.06,20.7,18.1,0.119,475416.4,475416.4,130,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934230,19430.00
12/12/2015 10:30,2,0.740,ACTIVE,211.25,345.96,59.986,1449934203,"201051344001135","219011344069620",31.69,6.30,0,332.13,357.68,23.8,21.0,0.168,305501.9,305501.9,10887,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934231,19431.00
12/12/2015 10:30,2,0.729,ACTIVE,211.70,350.17,59.986,1449934203,"201051344000594","219011344069620",32.01,7.30,0,332.43,364.59,23.6,20.9,0.164,311431.7,311431.7,6231,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934232,19432.00
12/12/2015 10:30,2,0.750,ACTIVE,211.70,342.95,59.981,1449934203,"201051344001203","219011344069620",31.27,7.00,0,332.43,358.58,23.8,21.0,0.168,311767.7,311767.7,10899,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934233,19433.00
12/12/2015 10:30,2,0.693,ACTIVE,210.80,339.65,59.981,1449934203,"274151322000054","219011344069620",30.99,9.70,0,330.93,348.36,21.8,19.1,0.141,579351.5,579351.5,126,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934234,19434.00
12/12/2015 10:30,2,0.709,ACTIVE,212.38,346.26,59.970,1449934203,"201051344000867","219011344069620",31.65,8.00,0,333.03,360.38,22.8,20.0,0.155,300556.5,300556.5,6228,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934235,19435.00
12/12/2015 10:30,2,0.771,ACTIVE,211.48,343.55,59.981,1449934203,"201051344001093","219011344069620",31.33,7.70,0,332.13,355.58,24.5,21.7,0.164,309850.7,309850.7,10909,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934236,19436.00
12/12/2015 10:30,2,0.693,ACTIVE,212.16,346.56,60.023,1449934203,"201051344000900","219011344069620",31.65,7.00,0,332.43,360.38,22.3,19.6,0.168,313616.7,313616.7,6237,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934237,19437.00
12/12/2015 10:30,2,0.740,ACTIVE,212.38,348.06,59.949,1449934203,"201051344000648","219011344069620",31.93,6.30,0,335.14,380.82,23.9,21.2,0.164,307355.6,307355.6,6223,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934238,19438.00
12/12/2015 10:30,2,0.789,ACTIVE,212.16,344.45,59.991,1449934203,"201051344000569","219011344069620",31.33,7.30,0,332.73,356.78,25.1,22.3,0.181,314947.1,314947.1,6227,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934238,19439.00
12/12/2015 10:30,2,0.762,ACTIVE,212.16,346.26,59.981,1449934203,"201051344000983","219011344069620",31.63,7.30,0,332.13,358.88,24.4,21.7,0.177,310275.4,310275.4,6228,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934239,19440.00
12/12/2015 10:30,2,0.717,ACTIVE,212.38,348.66,59.996,1449934203,"201051344001158","219011344069620",31.91,7.00,0,333.33,362.19,23.2,20.5,0.168,305831.5,305831.5,6228,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934240,19441.00
12/12/2015 10:30,2,0.736,ACTIVE,212.61,348.06,59.975,1449934203,"201051344000576","219011344069620",31.81,6.30,0,333.63,361.59,23.7,21.0,0.164,307808.2,307808.2,6231,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934241,19442.00
12/12/2015 10:30,2,0.637,ACTIVE,210.57,343.25,59.981,1449934203,"274151322000087","219011344069620",31.21,10.30,0,331.83,348.96,20.2,17.6,0.124,554804.3,554804.3,126,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934242,19443.00
12/12/2015 10:30,2,0.773,ACTIVE,211.25,343.85,59.991,1449934203,"201051344000646","219011344069620",31.29,7.30,0,331.83,356.48,24.5,21.8,0.181,307263.7,307263.7,10889,0,0,0,L,1122011218,1,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449934243,19444.00
12/12/2015 10:45,2,1.000,ACTIVE,212.38,347.16,59.981,1449935103,"201051344000645","219011344069620",31.51,8.50,0,336.04,367.30,32.0,28.9,0.239,308566.7,308566.7,6235,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935104,19445.00
12/12/2015 10:45,2,0.924,ACTIVE,210.35,342.35,60.012,1449935103,"274151322000085","219011344069620",30.99,9.70,0,330.63,354.37,29.0,26.1,0.181,582061.2,582061.2,127,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935105,19446.00
12/12/2015 10:45,2,0.961,ACTIVE,212.38,352.57,59.991,1449935103,"201051344000633","219011344069620",32.05,6.70,0,336.04,369.70,31.2,28.2,0.239,301399.6,301399.6,6236,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935106,19447.00
12/12/2015 10:45,2,1.023,ACTIVE,212.16,346.56,59.981,1449935103,"201051344000469","219011344069620",31.41,7.30,0,334.84,367.60,32.6,29.6,0.247,302335.8,302335.8,6239,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935107,19448.00
12/12/2015 10:45,2,1.021,ACTIVE,210.57,344.45,59.970,1449935103,"201051344000646","219011344069620",31.01,7.70,0,332.73,362.19,32.1,29.1,0.252,307270.1,307270.1,10890,0,0,0,L,1122011218,0,121.10,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935108,19449.00
12/12/2015 10:45,2,0.984,ACTIVE,209.90,345.96,59.970,1449935103,"274151322000052","219011344069620",30.79,10.30,0,333.03,352.87,30.8,27.8,0.212,589590.8,589590.8,127,0,0,0,L,1151911521,0,119.97,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935109,19450.00
12/12/2015 10:45,2,1.027,ACTIVE,211.25,345.96,60.018,1449935103,"201051344000585","219011344069620",31.31,8.00,0,333.03,363.69,32.6,29.6,0.247,311889.3,311889.3,10897,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935110,19451.00
12/12/2015 10:45,2,0.986,ACTIVE,210.57,344.45,59.981,1449935103,"201051344001230","219011344069620",31.19,7.70,0,332.13,362.49,31.2,28.2,0.234,310395.0,310395.0,10921,0,0,0,L,1122011218,0,121.10,119.97,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935111,19452.00
12/12/2015 10:45,2,0.998,ACTIVE,211.25,345.36,59.981,1449935103,"201051344000582","219011344069620",31.19,7.00,0,333.33,363.69,31.6,28.5,0.230,305157.0,305157.0,10893,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935112,19453.00
12/12/2015 10:45,2,1.041,ACTIVE,210.57,346.26,59.981,1449935103,"201051344000955","219011344069620",31.35,7.30,0,332.13,363.69,33.1,30.0,0.252,313996.6,313996.6,10889,0,0,0,L,1122011218,0,120.65,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935112,19454.00
12/12/2015 10:45,2,0.646,ACTIVE,210.12,437.03,59.975,1449935103,"274151322000094","219011344069620",41.01,11.70,0,331.83,454.46,26.7,23.9,0.177,475550.4,475550.4,130,0,0,0,L,1151911521,0,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935113,19455.00
12/12/2015 10:45,2,1.041,ACTIVE,211.93,347.46,59.981,1449935103,"201051344000579","219011344069620",31.53,8.50,0,335.44,370.30,33.3,30.2,0.247,315940.7,315940.7,6231,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935114,19456.00
12/12/2015 10:45,2,1.061,ACTIVE,210.80,344.45,59.981,1449935103,"201051344000890","219011344069620",30.91,8.00,0,333.33,363.69,33.2,30.2,0.243,312617.1,312617.1,10897,0,0,0,L,1122011218,0,121.33,119.97,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935115,19457.00
12/12/2015 10:45,2,1.029,ACTIVE,211.93,347.16,59.981,1449935103,"201051344000438","219011344069620",31.47,7.00,0,334.54,366.70,32.9,29.8,0.247,314303.5,314303.5,10893,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935116,19458.00
12/12/2015 10:45,2,1.049,ACTIVE,211.93,346.26,59.986,1449935103,"201051344000417","219011344069620",31.23,7.70,0,332.43,362.49,33.2,30.2,0.247,308454.7,308454.7,10899,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935117,19459.00
12/12/2015 10:45,2,0.973,ACTIVE,210.80,346.26,59.970,1449935103,"274151322000083","219011344069620",30.65,10.00,0,331.53,352.27,30.2,27.2,0.199,584115.6,584115.6,127,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935118,19460.00
12/12/2015 10:45,2,1.014,ACTIVE,211.03,343.25,59.981,1449935103,"274151322000076","219011344069620",31.01,10.00,0,333.03,357.68,31.9,28.8,0.225,620359.7,620359.7,127,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935119,19461.00
12/12/2015 10:45,2,1.027,ACTIVE,212.16,346.26,59.981,1449935103,"201051344000868","219011344069620",31.25,7.30,0,335.44,366.70,32.5,29.5,0.243,300084.1,300084.1,6234,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935120,19462.00
12/12/2015 10:45,2,0.994,ACTIVE,210.57,345.66,59.981,1449935103,"274151322000095","219011344069620",31.03,9.70,0,333.33,356.18,31.3,28.3,0.203,613334.0,613334.0,127,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935121,19463.00
12/12/2015 10:45,2,1.041,ACTIVE,212.16,347.76,59.981,1449935103,"201051344000988","219011344069620",30.91,8.50,0,333.33,363.39,32.6,29.6,0.261,300456.9,300456.9,6230,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935122,19464.00
12/12/2015 10:45,2,1.031,ACTIVE,211.70,345.66,59.981,1449935103,"201051344001025","219011344069620",31.27,7.30,0,334.24,366.70,32.6,29.6,0.243,312373.8,312373.8,10896,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935122,19465.00
12/12/2015 10:45,2,1.053,ACTIVE,212.16,345.96,59.981,1449935103,"201051344000458","219011344069620",31.05,9.30,0,333.93,363.99,33.2,30.1,0.261,310275.9,310275.9,6232,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935123,19466.00
12/12/2015 10:45,2,1.023,ACTIVE,212.83,347.46,59.970,1449935103,"201051344000853","219011344069620",31.37,8.00,0,336.34,368.80,32.6,29.5,0.247,307192.3,307192.3,6233,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935124,19467.00
12/12/2015 10:45,2,1.014,ACTIVE,211.93,347.16,60.007,1449935103,"201051344000685","219011344069620",31.11,7.00,0,333.33,362.79,32.0,29.0,0.252,314004.3,314004.3,10903,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935125,19468.00
12/12/2015 10:45,2,1.002,ACTIVE,212.16,347.16,59.986,1449935103,"201051344000917","219011344069620",30.97,8.00,0,332.73,361.89,31.5,28.5,0.234,311696.4,311696.4,10913,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935126,19469.00
12/12/2015 10:45,2,0.967,ACTIVE,211.93,347.76,60.012,1449935103,"201051344001145","219011344069620",31.61,7.00,0,334.84,363.39,31.0,28.0,0.239,314797.7,314797.7,10917,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935127,19470.00
12/12/2015 10:45,2,1.047,ACTIVE,211.93,346.26,59.981,1449935103,"201051344000651","219011344069620",31.27,6.30,0,333.33,361.89,33.2,30.1,0.243,308818.0,308818.0,10899,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935128,19471.00
12/12/2015 10:45,2,0.930,ACTIVE,210.35,343.85,59.981,1449935103,"274151322000088","219011344069620",30.47,10.30,0,330.33,351.07,28.8,25.8,0.181,567267.5,567267.5,127,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935129,19472.00
12/12/2015 10:45,2,0.688,ACTIVE,211.48,429.22,59.975,1449935103,"274151322000068","219011344069620",40.49,13.00,0,331.53,450.86,27.9,25.1,0.172,475422.1,475422.1,131,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935130,19473.00
12/12/2015 10:45,2,1.027,ACTIVE,211.48,345.36,59.975,1449935103,"201051344001135","219011344069620",31.13,7.00,0,334.54,363.39,32.4,29.4,0.243,305508.5,305508.5,10888,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935130,19474.00
12/12/2015 10:45,2,1.049,ACTIVE,211.93,347.16,59.975,1449935103,"201051344000594","219011344069620",31.43,7.00,0,333.93,367.60,33.4,30.3,0.247,311438.4,311438.4,6232,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935131,19475.00
12/12/2015 10:45,2,1.027,ACTIVE,212.16,346.56,59.996,1449935103,"201051344001203","219011344069620",31.17,7.70,0,333.33,364.89,32.4,29.4,0.252,311774.3,311774.3,10900,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935132,19476.00
12/12/2015 10:45,2,0.988,ACTIVE,210.57,342.95,59.928,1449935103,"274151322000054","219011344069620",30.36,10.70,0,330.93,352.27,30.4,27.4,0.203,579357.6,579357.6,127,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935133,19477.00
12/12/2015 10:45,2,1.031,ACTIVE,212.38,345.66,59.975,1449935103,"201051344000867","219011344069620",31.19,9.00,0,335.14,366.10,32.6,29.6,0.247,300563.0,300563.0,6229,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935134,19478.00
12/12/2015 10:45,2,1.045,ACTIVE,211.93,346.26,59.944,1449935103,"201051344001093","219011344069620",31.19,8.50,0,334.54,361.59,33.1,30.0,0.239,309857.5,309857.5,10910,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935135,19479.00
12/12/2015 10:45,2,1.002,ACTIVE,212.16,346.86,59.975,1449935103,"201051344000900","219011344069620",30.85,7.70,0,335.74,367.60,31.4,28.3,0.243,313623.0,313623.0,6238,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935136,19480.00
12/12/2015 10:45,2,1.059,ACTIVE,212.61,346.26,59.944,1449935103,"201051344000648","219011344069620",31.09,6.30,0,334.24,364.59,33.4,30.3,0.252,307362.4,307362.4,6224,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935137,19481.00
12/12/2015 10:45,2,1.035,ACTIVE,212.38,349.86,59.944,1449935103,"201051344000569","219011344069620",31.77,8.50,0,335.14,365.49,33.4,30.3,0.256,314954.0,314954.0,6228,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935138,19482.00
12/12/2015 10:45,2,1.039,ACTIVE,212.16,347.16,59.981,1449935103,"201051344000983","219011344069620",31.47,8.50,0,335.74,367.00,33.2,30.1,0.261,310282.1,310282.1,6229,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935139,19483.00
12/12/2015 10:45,2,1.035,ACTIVE,212.61,346.86,59.981,1449935103,"201051344001158","219011344069620",31.13,7.70,0,335.74,366.70,32.6,29.6,0.256,305838.1,305838.1,6229,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935140,19484.00
12/12/2015 10:45,2,1.047,ACTIVE,212.83,348.06,60.034,1449935103,"201051344000576","219011344069620",31.39,6.70,0,334.84,365.80,33.3,30.2,0.247,307814.9,307814.9,6232,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935140,19485.00
12/12/2015 10:45,2,0.932,ACTIVE,210.57,345.96,59.965,1449935103,"274151322000087","219011344069620",30.89,11.00,0,330.93,354.67,29.1,26.2,0.190,554810.0,554810.0,127,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449935141,19486.00
12/12/2015 11:00,2,1.209,ACTIVE,213.06,349.86,59.896,1449936004,"201051344000645","219011344069620",31.19,9.30,0,334.54,369.10,38.2,35.0,0.301,308575.9,308575.9,6236,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936005,19487.00
12/12/2015 11:00,2,1.127,ACTIVE,210.80,346.86,59.949,1449936004,"274151322000085","219011344069620",30.61,10.70,0,332.73,359.48,35.0,31.8,0.234,582069.6,582069.6,128,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936006,19488.00
12/12/2015 11:00,2,1.211,ACTIVE,213.06,351.37,59.986,1449936004,"201051344000633","219011344069620",31.19,7.30,0,335.74,371.81,38.3,35.0,0.305,301408.7,301408.7,6237,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936007,19489.00
12/12/2015 11:00,2,1.219,ACTIVE,212.83,349.26,59.954,1449936004,"201051344000469","219011344069620",31.19,7.70,0,333.03,372.41,38.5,35.3,0.309,302345.1,302345.1,6240,0,0,0,L,1122011218,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936008,19490.00
12/12/2015 11:00,2,1.188,ACTIVE,212.16,348.66,59.981,1449936004,"201051344000646","219011344069620",31.13,8.00,0,331.83,371.21,37.5,34.3,0.301,307279.2,307279.2,10891,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936009,19491.00
12/12/2015 11:00,2,1.170,ACTIVE,210.57,349.26,59.954,1449936004,"274151322000052","219011344069620",30.53,11.00,0,333.03,359.48,36.1,33.0,0.252,589599.6,589599.6,128,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936010,19492.00
12/12/2015 11:00,2,1.186,ACTIVE,212.83,349.26,59.949,1449936004,"201051344000585","219011344069620",31.53,8.00,0,333.63,370.60,37.9,34.7,0.301,311898.4,311898.4,10898,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936011,19493.00
12/12/2015 11:00,2,1.139,ACTIVE,212.38,348.66,59.912,1449936004,"201051344001230","219011344069620",31.55,8.00,0,332.13,370.00,36.4,33.2,0.283,310403.8,310403.8,10922,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936012,19494.00
12/12/2015 11:00,2,1.197,ACTIVE,213.06,349.26,59.954,1449936004,"201051344000582","219011344069620",30.73,7.70,0,332.73,370.30,37.3,34.1,0.287,305166.0,305166.0,10894,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936012,19495.00
12/12/2015 11:00,2,1.205,ACTIVE,212.16,348.96,59.954,1449936004,"201051344000955","219011344069620",31.41,7.70,0,333.03,373.01,38.4,35.1,0.296,314005.9,314005.9,10890,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936013,19496.00
12/12/2015 11:00,2,0.748,ACTIVE,210.57,438.23,59.944,1449936004,"274151322000094","219011344069620",41.41,12.70,0,331.23,463.18,31.6,28.5,0.212,475558.0,475558.0,131,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936014,19497.00
12/12/2015 11:00,2,1.223,ACTIVE,212.83,350.17,59.907,1449936004,"201051344000579","219011344069620",31.61,8.50,0,335.14,373.01,39.2,35.9,0.305,315950.1,315950.1,6232,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936015,19498.00
12/12/2015 11:00,2,1.217,ACTIVE,212.38,348.36,59.891,1449936004,"201051344000890","219011344069620",31.21,8.50,0,331.23,371.21,38.5,35.3,0.292,312626.5,312626.5,10898,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936016,19499.00
12/12/2015 11:00,2,1.205,ACTIVE,212.61,349.56,59.928,1449936004,"201051344000438","219011344069620",31.31,7.30,0,335.14,373.91,38.3,35.0,0.296,314312.8,314312.8,10894,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936017,19500.00
12/12/2015 11:00,2,1.225,ACTIVE,212.61,348.96,59.917,1449936004,"201051344000417","219011344069620",31.17,8.00,0,333.63,370.30,38.6,35.4,0.305,308464.1,308464.1,10900,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936018,19501.00
12/12/2015 11:00,2,1.131,ACTIVE,210.57,341.75,59.954,1449936004,"274151322000083","219011344069620",30.95,10.70,0,333.33,359.48,35.4,32.3,0.239,584124.2,584124.2,128,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936019,19502.00
12/12/2015 11:00,2,1.174,ACTIVE,211.48,349.56,59.996,1449936004,"274151322000076","219011344069620",31.19,11.00,0,334.84,364.89,37.1,33.9,0.252,620368.8,620368.8,128,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936020,19503.00
12/12/2015 11:00,2,1.217,ACTIVE,212.38,348.96,59.959,1449936004,"201051344000868","219011344069620",31.09,7.70,0,333.33,370.30,38.4,35.1,0.301,300093.4,300093.4,6235,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936021,19504.00
12/12/2015 11:00,2,1.158,ACTIVE,210.57,344.45,59.896,1449936004,"274151322000095","219011344069620",30.97,10.30,0,333.03,363.09,36.3,33.1,0.243,613342.8,613342.8,128,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936021,19505.00
12/12/2015 11:00,2,1.203,ACTIVE,212.61,350.17,60.002,1449936004,"201051344000988","219011344069620",31.23,8.50,0,333.33,370.60,38.1,34.9,0.309,300466.2,300466.2,6231,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936022,19506.00
12/12/2015 11:00,2,1.195,ACTIVE,212.38,348.06,59.986,1449936004,"201051344001025","219011344069620",31.43,7.70,0,333.33,371.51,38.1,34.8,0.292,312383.0,312383.0,10897,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936023,19507.00
12/12/2015 11:00,2,1.217,ACTIVE,212.38,348.36,59.949,1449936004,"201051344000458","219011344069620",31.13,10.00,0,334.24,370.60,38.4,35.1,0.309,310285.2,310285.2,6233,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936024,19508.00
12/12/2015 11:00,2,1.219,ACTIVE,213.06,350.77,59.949,1449936004,"201051344000853","219011344069620",30.89,8.50,0,334.84,370.60,38.2,34.9,0.305,307201.5,307201.5,6234,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936025,19509.00
12/12/2015 11:00,2,1.172,ACTIVE,212.83,348.66,59.912,1449936004,"201051344000685","219011344069620",31.33,7.70,0,333.33,369.70,37.2,34.0,0.301,314013.3,314013.3,10904,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936026,19510.00
12/12/2015 11:00,2,1.145,ACTIVE,212.61,348.36,59.954,1449936004,"201051344000917","219011344069620",31.27,9.00,0,333.33,370.00,36.2,33.1,0.287,311705.3,311705.3,10914,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936027,19511.00
12/12/2015 11:00,2,1.139,ACTIVE,212.61,348.36,59.949,1449936004,"201051344001145","219011344069620",31.41,7.30,0,336.34,370.90,36.2,33.1,0.287,314806.5,314806.5,10918,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936028,19512.00
12/12/2015 11:00,2,1.203,ACTIVE,212.83,348.36,59.944,1449936004,"201051344000651","219011344069620",31.25,7.00,0,334.24,370.30,38.1,34.9,0.287,308827.3,308827.3,10900,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936029,19513.00
12/12/2015 11:00,2,1.111,ACTIVE,210.35,346.56,59.954,1449936004,"274151322000088","219011344069620",30.20,10.70,0,332.13,358.28,34.0,30.9,0.221,567275.8,567275.8,128,0,0,0,L,1151911521,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936030,19514.00
12/12/2015 11:00,2,0.771,ACTIVE,211.48,439.74,59.949,1449936004,"274151322000068","219011344069620",41.71,14.00,0,331.83,465.28,32.7,29.7,0.208,475429.9,475429.9,132,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936030,19515.00
12/12/2015 11:00,2,1.176,ACTIVE,212.16,347.46,59.981,1449936004,"201051344001135","219011344069620",31.25,7.70,0,333.93,370.90,37.3,34.1,0.292,305517.6,305517.6,10889,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936031,19516.00
12/12/2015 11:00,2,1.230,ACTIVE,211.93,348.96,59.954,1449936004,"201051344000594","219011344069620",31.11,7.70,0,333.33,373.61,38.8,35.5,0.301,311447.8,311447.8,6233,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936032,19517.00
12/12/2015 11:00,2,1.170,ACTIVE,212.38,348.06,59.996,1449936004,"201051344001203","219011344069620",31.33,8.50,0,334.54,370.30,37.1,33.9,0.296,311783.4,311783.4,10901,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936033,19518.00
12/12/2015 11:00,2,1.121,ACTIVE,210.57,345.66,59.965,1449936004,"274151322000054","219011344069620",30.77,11.30,0,333.03,359.48,34.9,31.7,0.221,579366.2,579366.2,128,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936034,19519.00
12/12/2015 11:00,2,1.205,ACTIVE,212.61,348.96,59.949,1449936004,"201051344000867","219011344069620",31.09,9.30,0,333.03,370.60,37.9,34.7,0.292,300572.2,300572.2,6230,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936035,19520.00
12/12/2015 11:00,2,1.180,ACTIVE,212.38,348.36,59.949,1449936004,"201051344001093","219011344069620",31.39,9.00,0,334.24,371.51,37.5,34.3,0.278,309866.7,309866.7,10911,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936036,19521.00
12/12/2015 11:00,2,1.168,ACTIVE,212.38,349.26,59.949,1449936004,"201051344000900","219011344069620",30.79,8.50,0,333.93,370.60,36.5,33.3,0.292,313631.9,313631.9,6239,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936037,19522.00
12/12/2015 11:00,2,1.209,ACTIVE,212.61,348.96,59.996,1449936004,"201051344000648","219011344069620",31.27,7.30,0,333.63,370.60,38.3,35.0,0.296,307371.7,307371.7,6225,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936038,19523.00
12/12/2015 11:00,2,1.207,ACTIVE,212.83,349.56,59.954,1449936004,"201051344000569","219011344069620",31.37,9.00,0,335.44,371.51,38.4,35.1,0.305,314963.4,314963.4,6229,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936039,19524.00
12/12/2015 11:00,2,1.205,ACTIVE,212.61,349.56,59.970,1449936004,"201051344000983","219011344069620",31.11,9.00,0,335.44,373.01,38.0,34.7,0.309,310291.4,310291.4,6230,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936040,19525.00
12/12/2015 11:00,2,1.191,ACTIVE,212.61,349.56,59.954,1449936004,"201051344001158","219011344069620",31.13,7.70,0,333.03,369.10,37.6,34.4,0.305,305847.2,305847.2,6230,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936041,19526.00
12/12/2015 11:00,2,1.221,ACTIVE,213.06,350.77,59.949,1449936004,"201051344000576","219011344069620",30.89,7.70,0,334.54,371.21,38.3,35.0,0.292,307824.2,307824.2,6233,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936041,19527.00
12/12/2015 11:00,2,1.115,ACTIVE,210.80,341.75,59.949,1449936004,"274151322000087","219011344069620",30.40,12.30,0,333.03,357.98,34.3,31.2,0.221,554818.3,554818.3,128,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936043,19528.00
12/12/2015 11:15,2,0.893,ACTIVE,212.61,346.56,59.944,1449936904,"201051344000645","219011344069620",30.81,9.70,0,335.74,370.00,27.9,25.0,0.203,308584.2,308584.2,6237,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936905,19529.00
12/12/2015 11:15,2,0.816,ACTIVE,211.25,344.45,60.002,1449936904,"274151322000085","219011344069620",30.14,11.00,0,333.63,360.08,24.9,22.2,0.159,582077.2,582077.2,129,0,0,0,L,1151911521,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936906,19530.00
12/12/2015 11:15,2,0.900,ACTIVE,212.83,347.46,59.970,1449936904,"201051344000633","219011344069620",30.73,7.70,0,335.44,370.90,28.1,25.2,0.212,301417.1,301417.1,6238,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936907,19531.00
12/12/2015 11:15,2,0.910,ACTIVE,212.61,345.96,59.991,1449936904,"201051344000469","219011344069620",30.75,7.30,0,335.44,370.90,28.4,25.5,0.212,302353.5,302353.5,6241,0,0,0,L,1122011218,0,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936908,19532.00
12/12/2015 11:15,2,0.891,ACTIVE,212.16,345.66,59.981,1449936904,"201051344000646","219011344069620",30.51,8.00,0,333.93,371.21,27.6,24.7,0.199,307287.3,307287.3,10892,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936909,19533.00
