ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 11:15,2,0.900,ACTIVE,210.57,337.54,59.986,1449936904,"274151322000052","219011344069620",22.38,11.00,0,331.83,360.69,20.5,17.9,0.155,589607.4,589607.4,129,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936909,19534.00
12/12/2015 11:15,2,0.887,ACTIVE,212.83,346.26,59.986,1449936904,"201051344000585","219011344069620",30.95,8.50,0,334.84,369.40,27.9,25.0,0.208,311906.7,311906.7,10899,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936910,19535.00
12/12/2015 11:15,2,0.852,ACTIVE,212.38,344.76,59.970,1449936904,"201051344001230","219011344069620",31.05,8.50,0,334.24,369.40,26.8,24.0,0.199,310411.7,310411.7,10923,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936911,19536.00
12/12/2015 11:15,2,0.871,ACTIVE,213.06,346.26,59.975,1449936904,"201051344000582","219011344069620",31.13,8.00,0,335.14,369.70,27.5,24.6,0.194,305174.1,305174.1,10895,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936912,19537.00
12/12/2015 11:15,2,0.898,ACTIVE,212.16,344.76,60.002,1449936904,"201051344000955","219011344069620",31.29,8.00,0,333.63,370.60,28.5,25.6,0.212,314014.2,314014.2,10891,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936913,19538.00
12/12/2015 11:15,2,0.549,ACTIVE,211.03,431.32,59.970,1449936904,"274151322000094","219011344069620",40.71,13.30,0,335.44,464.08,22.6,19.9,0.146,475564.9,475564.9,132,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936914,19539.00
12/12/2015 11:15,2,0.922,ACTIVE,212.38,345.96,59.949,1449936904,"201051344000579","219011344069620",30.99,8.50,0,335.74,373.01,29.0,26.0,0.208,315958.6,315958.6,6233,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936915,19540.00
12/12/2015 11:15,2,0.908,ACTIVE,212.38,345.36,59.949,1449936904,"201051344000890","219011344069620",31.01,9.00,0,333.93,371.21,28.6,25.6,0.203,312634.9,312634.9,10899,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936916,19541.00
12/12/2015 11:15,2,0.889,ACTIVE,212.38,345.66,59.975,1449936904,"201051344000438","219011344069620",31.29,7.30,0,334.24,373.61,28.2,25.3,0.203,314321.1,314321.1,10895,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936917,19542.00
12/12/2015 11:15,2,0.910,ACTIVE,212.61,345.66,59.970,1449936904,"201051344000417","219011344069620",31.17,8.00,0,335.44,368.80,28.7,25.8,0.208,308472.5,308472.5,10901,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936918,19543.00
12/12/2015 11:15,2,0.820,ACTIVE,211.25,344.45,59.975,1449936904,"274151322000083","219011344069620",30.28,10.70,0,333.03,360.08,25.1,22.3,0.172,584131.8,584131.8,129,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936919,19544.00
12/12/2015 11:15,2,0.863,ACTIVE,211.70,345.06,59.981,1449936904,"274151322000076","219011344069620",30.45,11.00,0,333.33,365.49,26.6,23.7,0.177,620376.9,620376.9,129,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936920,19545.00
12/12/2015 11:15,2,0.893,ACTIVE,212.16,345.36,59.975,1449936904,"201051344000868","219011344069620",30.81,8.00,0,334.24,370.00,27.9,25.0,0.208,300101.7,300101.7,6236,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936921,19546.00
12/12/2015 11:15,2,0.842,ACTIVE,211.03,340.25,59.965,1449936904,"274151322000095","219011344069620",30.45,10.70,0,331.23,362.49,25.9,23.1,0.172,613350.7,613350.7,129,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936922,19547.00
12/12/2015 11:15,2,0.881,ACTIVE,212.16,346.86,59.981,1449936904,"201051344000988","219011344069620",30.93,8.50,0,334.84,371.81,27.6,24.8,0.217,300474.4,300474.4,6232,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936922,19548.00
12/12/2015 11:15,2,0.883,ACTIVE,212.16,344.76,59.975,1449936904,"201051344001025","219011344069620",31.07,8.00,0,335.44,370.60,27.8,24.9,0.203,312391.3,312391.3,10898,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936923,19549.00
12/12/2015 11:15,2,0.900,ACTIVE,212.16,345.36,59.933,1449936904,"201051344000458","219011344069620",30.81,10.00,0,335.44,369.70,28.2,25.3,0.217,310293.6,310293.6,6234,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936924,19550.00
12/12/2015 11:15,2,0.883,ACTIVE,212.83,346.56,59.954,1449936904,"201051344000853","219011344069620",30.97,9.00,0,336.64,371.21,27.8,24.9,0.212,307209.8,307209.8,6235,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936925,19551.00
12/12/2015 11:15,2,0.867,ACTIVE,212.61,346.26,59.991,1449936904,"201051344000685","219011344069620",31.11,7.70,0,332.43,369.70,27.3,24.4,0.208,314021.4,314021.4,10905,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936926,19552.00
12/12/2015 11:15,2,0.854,ACTIVE,212.38,346.26,59.981,1449936904,"201051344000917","219011344069620",30.91,9.30,0,333.93,369.40,26.8,23.9,0.194,311713.1,311713.1,10915,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936927,19553.00
12/12/2015 11:15,2,0.850,ACTIVE,212.61,345.96,59.981,1449936904,"201051344001145","219011344069620",30.81,7.70,0,334.84,370.90,26.6,23.7,0.199,314814.3,314814.3,10919,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936928,19554.00
12/12/2015 11:15,2,0.891,ACTIVE,212.38,345.66,59.986,1449936904,"201051344000651","219011344069620",30.91,7.30,0,335.74,369.70,27.9,25.0,0.203,308835.5,308835.5,10901,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936929,19555.00
12/12/2015 11:15,2,0.789,ACTIVE,210.57,342.95,59.981,1449936904,"274151322000088","219011344069620",29.94,11.00,0,333.33,359.18,23.9,21.2,0.141,567283.1,567283.1,129,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936930,19556.00
12/12/2015 11:15,2,0.572,ACTIVE,211.70,425.01,59.970,1449936904,"274151322000068","219011344069620",40.04,14.30,0,333.33,465.89,23.2,20.5,0.141,475436.9,475436.9,133,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936931,19557.00
12/12/2015 11:15,2,0.871,ACTIVE,212.16,344.45,59.965,1449936904,"201051344001135","219011344069620",30.89,7.70,0,333.63,371.51,27.3,24.4,0.203,305525.7,305525.7,10890,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936931,19558.00
12/12/2015 11:15,2,0.904,ACTIVE,211.70,344.45,59.970,1449936904,"201051344000594","219011344069620",31.09,7.70,0,333.33,371.51,28.6,25.6,0.199,311456.2,311456.2,6234,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936932,19559.00
12/12/2015 11:15,2,0.867,ACTIVE,212.38,344.76,59.986,1449936904,"201051344001203","219011344069620",30.95,8.50,0,334.84,371.21,27.2,24.3,0.208,311791.4,311791.4,10902,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936933,19560.00
12/12/2015 11:15,2,0.814,ACTIVE,210.80,342.95,59.970,1449936904,"274151322000054","219011344069620",30.08,11.30,0,333.33,360.38,24.8,22.0,0.168,579373.7,579373.7,129,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936934,19561.00
12/12/2015 11:15,2,0.891,ACTIVE,212.38,344.76,59.975,1449936904,"201051344000867","219011344069620",30.69,9.70,0,335.14,369.10,27.7,24.8,0.208,300580.4,300580.4,6231,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936935,19562.00
12/12/2015 11:15,2,0.879,ACTIVE,212.38,345.36,59.981,1449936904,"201051344001093","219011344069620",31.31,9.00,0,335.14,369.10,27.9,25.0,0.194,309874.8,309874.8,10912,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936936,19563.00
12/12/2015 11:15,2,0.830,ACTIVE,211.93,345.36,59.970,1449936904,"201051344000900","219011344069620",31.03,9.00,0,335.14,369.40,26.1,23.3,0.212,313639.7,313639.7,6240,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936937,19564.00
12/12/2015 11:15,2,0.887,ACTIVE,212.38,345.36,59.975,1449936904,"201051344000648","219011344069620",31.21,7.70,0,335.74,370.30,28.1,25.2,0.208,307380.0,307380.0,6226,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936938,19565.00
12/12/2015 11:15,2,0.881,ACTIVE,212.16,345.36,59.965,1449936904,"201051344000569","219011344069620",31.31,9.00,0,335.74,372.41,28.0,25.1,0.203,314971.7,314971.7,6230,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936939,19566.00
12/12/2015 11:15,2,0.889,ACTIVE,212.16,345.06,59.970,1449936904,"201051344000983","219011344069620",30.79,9.00,0,335.44,373.01,27.8,24.9,0.212,310299.6,310299.6,6231,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936940,19567.00
12/12/2015 11:15,2,0.875,ACTIVE,212.38,345.06,59.970,1449936904,"201051344001158","219011344069620",30.79,7.70,0,335.44,370.60,27.3,24.4,0.208,305855.3,305855.3,6231,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936940,19568.00
12/12/2015 11:15,2,0.893,ACTIVE,212.83,346.56,59.975,1449936904,"201051344000576","219011344069620",30.79,8.00,0,336.04,370.90,27.9,25.0,0.203,307832.5,307832.5,6234,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936941,19569.00
12/12/2015 11:15,2,0.814,ACTIVE,211.03,341.15,59.959,1449936904,"274151322000087","219011344069620",29.74,13.00,0,333.03,358.88,24.6,21.8,0.150,554825.7,554825.7,129,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449936942,19570.00
12/12/2015 11:30,2,0.869,ACTIVE,213.06,346.26,59.975,1449937803,"201051344000645","219011344069620",30.47,10.00,0,334.84,362.19,26.9,24.0,0.194,308591.0,308591.0,6238,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937804,19571.00
12/12/2015 11:30,2,0.771,ACTIVE,211.25,344.15,60.012,1449937803,"274151322000085","219011344069620",29.62,11.30,0,331.53,353.77,23.2,20.4,0.141,582083.3,582083.3,130,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937805,19572.00
12/12/2015 11:30,2,0.855,ACTIVE,213.06,347.16,59.975,1449937803,"201051344000633","219011344069620",31.05,8.00,0,334.54,363.09,26.9,24.0,0.199,301424.0,301424.0,6239,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937806,19573.00
12/12/2015 11:30,2,0.869,ACTIVE,212.83,345.36,59.970,1449937803,"201051344000469","219011344069620",31.03,7.30,0,333.93,363.09,27.3,24.4,0.203,302360.5,302360.5,6242,0,0,0,L,1122011218,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937807,19574.00
12/12/2015 11:30,2,0.842,ACTIVE,212.16,345.36,59.965,1449937803,"201051344000646","219011344069620",30.79,8.00,0,333.93,361.59,26.3,23.4,0.194,307294.1,307294.1,10893,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937807,19575.00
12/12/2015 11:30,2,0.793,ACTIVE,210.80,340.25,60.002,1449937803,"274151322000052","219011344069620",30.02,11.30,0,330.63,354.37,24.1,21.3,0.159,589613.8,589613.8,130,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937808,19576.00
12/12/2015 11:30,2,0.844,ACTIVE,212.61,345.96,59.965,1449937803,"201051344000585","219011344069620",30.91,9.00,0,334.54,362.19,26.4,23.6,0.194,311913.5,311913.5,10900,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937809,19577.00
12/12/2015 11:30,2,0.805,ACTIVE,212.38,344.45,59.970,1449937803,"201051344001230","219011344069620",31.13,8.50,0,333.63,361.89,25.4,22.6,0.186,310418.3,310418.3,10924,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937810,19578.00
12/12/2015 11:30,2,0.824,ACTIVE,213.06,345.36,59.959,1449937803,"201051344000582","219011344069620",30.95,8.50,0,334.84,362.49,25.9,23.1,0.186,305180.9,305180.9,10896,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937811,19579.00
12/12/2015 11:30,2,0.848,ACTIVE,212.16,344.76,59.975,1449937803,"201051344000955","219011344069620",31.17,8.50,0,333.33,363.09,26.8,23.9,0.194,314021.2,314021.2,10892,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937812,19580.00
12/12/2015 11:30,2,0.512,ACTIVE,210.80,424.11,59.959,1449937803,"274151322000094","219011344069620",40.02,14.00,0,333.33,442.74,20.8,18.1,0.137,475570.4,475570.4,133,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937813,19581.00
12/12/2015 11:30,2,0.871,ACTIVE,212.61,345.36,59.965,1449937803,"201051344000579","219011344069620",31.09,8.00,0,335.44,364.89,27.4,24.6,0.194,315965.8,315965.8,6234,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937814,19582.00
12/12/2015 11:30,2,0.857,ACTIVE,212.16,344.45,59.975,1449937803,"201051344000890","219011344069620",30.91,9.00,0,333.33,361.59,26.9,24.0,0.181,312641.9,312641.9,10900,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937815,19583.00
12/12/2015 11:30,2,0.820,ACTIVE,212.38,346.26,59.965,1449937803,"201051344000438","219011344069620",31.61,8.00,0,334.54,363.69,26.3,23.5,0.190,314328.1,314328.1,10896,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937815,19584.00
12/12/2015 11:30,2,0.850,ACTIVE,212.61,345.36,59.970,1449937803,"201051344000417","219011344069620",31.11,8.50,0,334.24,360.99,26.9,24.0,0.190,308479.5,308479.5,10902,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937816,19585.00
12/12/2015 11:30,2,0.756,ACTIVE,210.57,339.34,59.965,1449937803,"274151322000083","219011344069620",29.98,11.00,0,331.83,354.07,22.9,20.2,0.150,584138.0,584138.0,130,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937817,19586.00
12/12/2015 11:30,2,0.787,ACTIVE,211.25,342.35,59.922,1449937803,"274151322000076","219011344069620",30.63,11.30,0,335.14,357.08,24.4,21.7,0.159,620383.5,620383.5,130,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937818,19587.00
12/12/2015 11:30,2,0.846,ACTIVE,212.38,345.06,59.986,1449937803,"201051344000868","219011344069620",30.49,8.00,0,333.33,362.19,26.1,23.3,0.194,300108.6,300108.6,6237,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937819,19588.00
12/12/2015 11:30,2,0.775,ACTIVE,210.80,344.15,59.970,1449937803,"274151322000095","219011344069620",30.16,11.00,0,334.24,354.67,23.7,21.0,0.155,613357.2,613357.2,130,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937820,19589.00
12/12/2015 11:30,2,0.832,ACTIVE,212.38,346.26,59.975,1449937803,"201051344000988","219011344069620",30.43,8.50,0,334.24,363.69,25.7,22.9,0.199,300481.2,300481.2,6233,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937821,19590.00
12/12/2015 11:30,2,0.820,ACTIVE,212.16,344.45,60.007,1449937803,"201051344001025","219011344069620",30.91,8.00,0,334.54,361.89,25.8,22.9,0.186,312398.2,312398.2,10899,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937822,19591.00
12/12/2015 11:30,2,0.838,ACTIVE,212.38,344.15,59.944,1449937803,"201051344000458","219011344069620",30.91,10.30,0,334.24,361.59,26.3,23.5,0.194,310300.5,310300.5,6235,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937823,19592.00
12/12/2015 11:30,2,0.824,ACTIVE,213.06,345.66,59.959,1449937803,"201051344000853","219011344069620",30.71,9.00,0,336.04,363.39,25.7,22.8,0.186,307216.6,307216.6,6236,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937824,19593.00
12/12/2015 11:30,2,0.811,ACTIVE,212.61,345.96,59.965,1449937803,"201051344000685","219011344069620",30.51,8.00,0,334.24,361.89,25.1,22.3,0.190,314028.1,314028.1,10906,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937825,19594.00
12/12/2015 11:30,2,0.791,ACTIVE,212.61,346.26,59.970,1449937803,"201051344000917","219011344069620",30.79,9.70,0,333.63,361.89,24.7,21.9,0.177,311719.8,311719.8,10916,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937826,19595.00
12/12/2015 11:30,2,0.775,ACTIVE,212.61,345.06,59.965,1449937803,"201051344001145","219011344069620",31.13,8.00,0,334.54,363.09,24.5,21.7,0.177,314821.0,314821.0,10920,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937827,19596.00
12/12/2015 11:30,2,0.822,ACTIVE,212.61,345.06,59.917,1449937803,"201051344000651","219011344069620",30.59,7.70,0,335.14,362.79,25.5,22.7,0.186,308842.4,308842.4,10902,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937828,19597.00
12/12/2015 11:30,2,0.707,ACTIVE,210.35,342.05,59.928,1449937803,"274151322000088","219011344069620",29.34,11.30,0,330.93,352.87,21.0,18.4,0.124,567289.0,567289.0,130,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937829,19598.00
12/12/2015 11:30,2,0.506,ACTIVE,211.70,428.31,59.954,1449937803,"274151322000068","219011344069620",40.26,15.00,0,332.43,453.56,20.8,18.1,0.119,475442.5,475442.5,134,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937830,19599.00
12/12/2015 11:30,2,0.803,ACTIVE,212.16,343.85,59.970,1449937803,"201051344001135","219011344069620",30.59,8.00,0,333.63,360.99,24.9,22.1,0.177,305532.4,305532.4,10891,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937831,19600.00
12/12/2015 11:30,2,0.842,ACTIVE,211.93,344.15,59.965,1449937803,"201051344000594","219011344069620",30.49,8.00,0,332.43,363.09,26.0,23.2,0.190,311463.2,311463.2,6235,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937832,19601.00
12/12/2015 11:30,2,0.787,ACTIVE,212.61,344.76,59.970,1449937803,"201051344001203","219011344069620",30.93,9.00,0,334.54,362.49,24.8,22.0,0.177,311798.2,311798.2,10903,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937832,19602.00
12/12/2015 11:30,2,0.715,ACTIVE,210.57,339.65,59.933,1449937803,"274151322000054","219011344069620",29.78,11.70,0,330.63,353.77,21.6,18.9,0.137,579379.8,579379.8,130,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937833,19603.00
12/12/2015 11:30,2,0.809,ACTIVE,212.61,344.15,59.970,1449937803,"201051344000867","219011344069620",30.71,9.30,0,334.24,361.29,25.2,22.4,0.186,300587.2,300587.2,6232,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937834,19604.00
12/12/2015 11:30,2,0.805,ACTIVE,212.38,344.45,60.002,1449937803,"201051344001093","219011344069620",31.19,9.30,0,333.93,363.39,25.4,22.6,0.168,309881.7,309881.7,10913,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937835,19605.00
12/12/2015 11:30,2,0.760,ACTIVE,212.38,345.06,60.023,1449937803,"201051344000900","219011344069620",30.47,9.30,0,332.73,361.89,23.5,20.7,0.181,313646.2,313646.2,6241,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937836,19606.00
12/12/2015 11:30,2,0.818,ACTIVE,212.61,344.45,59.959,1449937803,"201051344000648","219011344069620",30.63,8.00,0,334.84,362.49,25.4,22.6,0.181,307386.9,307386.9,6227,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937837,19607.00
12/12/2015 11:30,2,0.809,ACTIVE,212.61,344.45,59.970,1449937803,"201051344000569","219011344069620",31.01,9.30,0,334.24,362.49,25.4,22.6,0.181,314978.6,314978.6,6231,0,0,0,L,1122011218,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937838,19608.00
12/12/2015 11:30,2,0.799,ACTIVE,212.61,343.85,59.970,1449937803,"201051344000983","219011344069620",30.89,9.30,0,333.63,364.59,25.0,22.2,0.186,310306.4,310306.4,6232,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937839,19609.00
12/12/2015 11:30,2,0.791,ACTIVE,212.61,344.15,59.965,1449937803,"201051344001158","219011344069620",30.51,7.70,0,333.93,362.19,24.5,21.7,0.186,305862.1,305862.1,6232,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937840,19610.00
12/12/2015 11:30,2,0.814,ACTIVE,212.83,345.66,59.970,1449937803,"201051344000576","219011344069620",30.24,8.50,0,333.93,362.49,25.0,22.2,0.181,307839.3,307839.3,6235,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937841,19611.00
12/12/2015 11:30,2,0.705,ACTIVE,210.80,343.55,59.959,1449937803,"274151322000087","219011344069620",29.40,13.70,0,331.23,353.47,21.0,18.4,0.133,554831.7,554831.7,130,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449937841,19612.00
12/12/2015 11:45,2,0.777,ACTIVE,212.61,344.76,59.986,1449938703,"201051344000645","219011344069620",30.40,10.30,0,335.74,358.28,24.0,21.2,0.168,308595.8,308595.8,6239,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938704,19613.00
12/12/2015 11:45,2,0.686,ACTIVE,210.80,339.34,59.975,1449938703,"274151322000085","219011344069620",29.62,11.70,0,331.53,349.26,20.6,17.9,0.128,582087.2,582087.2,131,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938705,19614.00
12/12/2015 11:45,2,0.775,ACTIVE,212.61,345.66,60.007,1449938703,"201051344000633","219011344069620",30.67,8.50,0,333.93,359.78,24.1,21.3,0.181,301428.8,301428.8,6240,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938706,19615.00
12/12/2015 11:45,2,0.799,ACTIVE,212.16,344.15,59.981,1449938703,"201051344000469","219011344069620",30.14,7.70,0,333.63,358.28,24.4,21.7,0.181,302365.4,302365.4,6243,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938707,19616.00
12/12/2015 11:45,2,0.754,ACTIVE,211.93,344.45,59.996,1449938703,"201051344000646","219011344069620",30.91,8.50,0,333.93,357.38,23.7,21.0,0.172,307298.8,307298.8,10894,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938708,19617.00
12/12/2015 11:45,2,0.723,ACTIVE,210.57,342.05,59.949,1449938703,"274151322000052","219011344069620",29.56,11.30,0,331.23,349.86,21.6,19.0,0.141,589618.0,589618.0,131,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938709,19618.00
12/12/2015 11:45,2,0.775,ACTIVE,212.61,345.36,59.991,1449938703,"201051344000585","219011344069620",30.40,9.30,0,334.54,357.68,24.0,21.2,0.172,311918.3,311918.3,10901,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938710,19619.00
12/12/2015 11:45,2,0.740,ACTIVE,212.16,343.25,59.975,1449938703,"201051344001230","219011344069620",30.71,8.50,0,333.63,356.18,23.0,20.3,0.164,310422.9,310422.9,10925,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938711,19620.00
12/12/2015 11:45,2,0.752,ACTIVE,212.83,345.06,59.981,1449938703,"201051344000582","219011344069620",30.79,9.00,0,335.14,357.38,23.5,20.8,0.164,305185.5,305185.5,10897,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938712,19621.00
12/12/2015 11:45,2,0.779,ACTIVE,211.93,343.85,59.981,1449938703,"201051344000955","219011344069620",30.87,9.00,0,333.33,356.48,24.4,21.6,0.172,314026.1,314026.1,10893,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938713,19622.00
12/12/2015 11:45,2,0.461,ACTIVE,210.80,425.01,59.991,1449938703,"274151322000094","219011344069620",40.10,14.30,0,335.44,449.05,18.8,16.2,0.119,475573.9,475573.9,134,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938713,19623.00
12/12/2015 11:45,2,0.801,ACTIVE,212.38,344.15,59.981,1449938703,"201051344000579","219011344069620",30.95,9.00,0,335.14,359.18,25.2,22.4,0.172,315970.8,315970.8,6235,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938714,19624.00
12/12/2015 11:45,2,0.785,ACTIVE,212.16,343.25,59.986,1449938703,"201051344000890","219011344069620",30.95,9.00,0,333.93,356.78,24.6,21.9,0.168,312646.8,312646.8,10901,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938715,19625.00
12/12/2015 11:45,2,0.770,ACTIVE,212.38,344.15,59.981,1449938703,"201051344000438","219011344069620",31.21,8.00,0,334.54,357.38,24.4,21.6,0.172,314332.9,314332.9,10897,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938716,19626.00
12/12/2015 11:45,2,0.793,ACTIVE,212.38,344.15,59.986,1449938703,"201051344000417","219011344069620",30.91,8.50,0,333.63,357.08,24.8,22.0,0.164,308484.5,308484.5,10903,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938717,19627.00
12/12/2015 11:45,2,0.693,ACTIVE,211.03,343.85,59.975,1449938703,"274151322000083","219011344069620",29.76,11.30,0,331.83,350.17,21.0,18.3,0.141,584142.0,584142.0,131,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938718,19628.00
12/12/2015 11:45,2,0.717,ACTIVE,211.48,339.65,59.959,1449938703,"274151322000076","219011344069620",30.87,11.30,0,332.73,350.77,22.4,19.7,0.150,620387.8,620387.8,131,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938719,19629.00
12/12/2015 11:45,2,0.775,ACTIVE,212.16,343.55,59.970,1449938703,"201051344000868","219011344069620",30.69,8.50,0,333.93,357.68,24.1,21.4,0.172,300113.4,300113.4,6238,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938720,19630.00
12/12/2015 11:45,2,0.707,ACTIVE,211.03,341.75,59.975,1449938703,"274151322000095","219011344069620",30.43,11.30,0,331.23,349.86,21.9,19.2,0.137,613361.4,613361.4,131,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938721,19631.00
12/12/2015 11:45,2,0.768,ACTIVE,212.38,345.66,60.012,1449938703,"201051344000988","219011344069620",30.36,9.00,0,333.93,357.68,23.6,20.9,0.181,300485.9,300485.9,6234,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938722,19632.00
12/12/2015 11:45,2,0.771,ACTIVE,212.16,342.95,60.012,1449938703,"201051344001025","219011344069620",30.59,8.00,0,334.54,356.48,23.9,21.2,0.168,312402.9,312402.9,10900,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938722,19633.00
12/12/2015 11:45,2,0.777,ACTIVE,212.16,343.85,59.970,1449938703,"201051344000458","219011344069620",30.99,10.30,0,334.54,356.48,24.4,21.6,0.177,310305.4,310305.4,6236,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938723,19634.00
12/12/2015 11:45,2,0.762,ACTIVE,212.83,345.36,59.981,1449938703,"201051344000853","219011344069620",30.81,9.30,0,335.74,358.58,23.8,21.0,0.168,307221.4,307221.4,6237,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938724,19635.00
12/12/2015 11:45,2,0.752,ACTIVE,212.61,345.06,59.975,1449938703,"201051344000685","219011344069620",30.83,8.50,0,334.24,357.68,23.5,20.8,0.172,314032.8,314032.8,10907,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938725,19636.00
12/12/2015 11:45,2,0.740,ACTIVE,212.61,344.45,59.996,1449938703,"201051344000917","219011344069620",30.73,9.70,0,333.63,357.08,23.1,20.3,0.159,311724.3,311724.3,10917,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938726,19637.00
12/12/2015 11:45,2,0.736,ACTIVE,212.61,344.15,59.970,1449938703,"201051344001145","219011344069620",30.73,8.00,0,335.44,357.68,22.9,20.2,0.164,314825.5,314825.5,10921,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938727,19638.00
12/12/2015 11:45,2,0.773,ACTIVE,212.61,344.45,59.970,1449938703,"201051344000651","219011344069620",30.43,8.50,0,335.14,357.08,23.9,21.1,0.168,308847.1,308847.1,10903,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938728,19639.00
12/12/2015 11:45,2,0.658,ACTIVE,210.57,340.25,59.965,1449938703,"274151322000088","219011344069620",29.36,11.70,0,330.93,348.66,19.6,17.0,0.124,567292.7,567292.7,131,0,0,0,L,1151911521,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938729,19640.00
12/12/2015 11:45,2,0.482,ACTIVE,211.48,420.80,59.965,1449938703,"274151322000068","219011344069620",39.86,15.30,0,335.74,449.05,19.4,16.8,0.110,475446.2,475446.2,135,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938730,19641.00
12/12/2015 11:45,2,0.756,ACTIVE,211.93,342.95,59.970,1449938703,"201051344001135","219011344069620",30.75,9.00,0,334.54,356.48,23.6,20.9,0.168,305537.1,305537.1,10892,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938731,19642.00
12/12/2015 11:45,2,0.785,ACTIVE,211.70,343.55,59.965,1449938703,"201051344000594","219011344069620",30.91,8.00,0,332.73,356.48,24.6,21.8,0.172,311468.1,311468.1,6236,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938732,19643.00
12/12/2015 11:45,2,0.740,ACTIVE,212.61,344.45,59.991,1449938703,"201051344001203","219011344069620",31.05,9.00,0,334.84,357.68,23.3,20.6,0.164,311802.8,311802.8,10904,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938733,19644.00
12/12/2015 11:45,2,0.682,ACTIVE,210.80,341.75,59.970,1449938703,"274151322000054","219011344069620",29.66,12.00,0,331.53,349.26,20.5,17.8,0.128,579383.7,579383.7,131,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938734,19645.00
12/12/2015 11:45,2,0.771,ACTIVE,212.38,343.25,59.970,1449938703,"201051344000867","219011344069620",30.53,10.00,0,333.33,356.18,23.9,21.2,0.168,300592.0,300592.0,6233,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938735,19646.00
12/12/2015 11:45,2,0.766,ACTIVE,212.38,345.36,59.959,1449938703,"201051344001093","219011344069620",31.17,9.70,0,333.93,356.48,24.2,21.4,0.159,309886.6,309886.6,10914,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938736,19647.00
12/12/2015 11:45,2,0.699,ACTIVE,212.16,344.45,59.959,1449938703,"201051344000900","219011344069620",31.31,9.70,0,334.24,356.48,22.2,19.5,0.168,313650.5,313650.5,6242,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938737,19648.00
12/12/2015 11:45,2,0.777,ACTIVE,212.38,344.45,59.954,1449938703,"201051344000648","219011344069620",30.95,8.00,0,334.54,356.78,24.4,21.6,0.172,307391.8,307391.8,6228,0,0,0,L,1122011218,0,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938737,19649.00
12/12/2015 11:45,2,0.773,ACTIVE,212.38,344.15,59.938,1449938703,"201051344000569","219011344069620",30.91,9.70,0,334.54,356.78,24.2,21.5,0.177,314983.4,314983.4,6232,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938738,19650.00
12/12/2015 11:45,2,0.762,ACTIVE,212.16,343.25,59.954,1449938703,"201051344000983","219011344069620",30.99,9.70,0,333.63,356.48,23.9,21.2,0.177,310311.2,310311.2,6233,0,0,0,L,1122011218,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938739,19651.00
12/12/2015 11:45,2,0.754,ACTIVE,212.38,344.45,59.959,1449938703,"201051344001158","219011344069620",30.55,8.50,0,333.63,356.78,23.4,20.6,0.177,305866.7,305866.7,6233,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938740,19652.00
12/12/2015 11:45,2,0.779,ACTIVE,212.61,345.36,59.965,1449938703,"201051344000576","219011344069620",30.45,9.00,0,334.84,357.08,24.1,21.3,0.168,307844.1,307844.1,6236,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938741,19653.00
12/12/2015 11:45,2,0.678,ACTIVE,210.80,340.25,59.970,1449938703,"274151322000087","219011344069620",29.58,13.70,0,330.93,349.26,20.3,17.7,0.133,554835.6,554835.6,131,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449938742,19654.00
12/12/2015 12:00,2,0.816,ACTIVE,212.61,345.06,59.981,1449939603,"201051344000645","219011344069620",30.32,10.30,0,334.24,356.78,25.1,22.3,0.181,308601.0,308601.0,6240,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939604,19655.00
12/12/2015 12:00,2,0.717,ACTIVE,211.25,340.85,59.959,1449939603,"274151322000085","219011344069620",29.58,11.70,0,330.63,348.66,21.5,18.8,0.137,582091.6,582091.6,132,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939605,19656.00
12/12/2015 12:00,2,0.801,ACTIVE,212.61,346.56,59.981,1449939603,"201051344000633","219011344069620",31.17,8.50,0,334.24,357.08,25.4,22.6,0.186,301434.0,301434.0,6241,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939606,19657.00
12/12/2015 12:00,2,0.824,ACTIVE,212.38,345.06,59.975,1449939603,"201051344000469","219011344069620",30.79,7.70,0,333.63,355.58,25.8,22.9,0.190,302370.7,302370.7,6244,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939607,19658.00
12/12/2015 12:00,2,0.789,ACTIVE,212.16,344.45,59.986,1449939603,"201051344000646","219011344069620",31.01,8.50,0,333.33,355.28,24.9,22.1,0.186,307304.0,307304.0,10895,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939608,19659.00
12/12/2015 12:00,2,0.748,ACTIVE,211.25,340.25,59.975,1449939603,"274151322000052","219011344069620",29.80,11.30,0,330.33,348.96,22.6,19.9,0.146,589622.6,589622.6,132,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939609,19660.00
12/12/2015 12:00,2,0.809,ACTIVE,212.83,345.96,59.938,1449939603,"201051344000585","219011344069620",30.85,9.30,0,334.24,355.58,25.3,22.5,0.181,311923.5,311923.5,10902,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939610,19661.00
12/12/2015 12:00,2,0.783,ACTIVE,212.16,344.15,59.970,1449939603,"201051344001230","219011344069620",30.49,8.50,0,333.63,354.67,24.2,21.5,0.172,310427.9,310427.9,10926,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939611,19662.00
12/12/2015 12:00,2,0.793,ACTIVE,213.06,345.36,59.975,1449939603,"201051344000582","219011344069620",30.71,9.00,0,334.54,355.88,24.7,21.9,0.168,305190.7,305190.7,10898,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939612,19663.00
12/12/2015 12:00,2,0.814,ACTIVE,212.16,344.45,59.991,1449939603,"201051344000955","219011344069620",31.15,8.50,0,333.03,354.37,25.8,23.0,0.186,314031.5,314031.5,10894,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939613,19664.00
12/12/2015 12:00,2,0.475,ACTIVE,211.25,426.51,59.975,1449939603,"274151322000094","219011344069620",40.35,14.70,0,335.44,449.05,19.4,16.8,0.124,475577.8,475577.8,135,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939614,19665.00
12/12/2015 12:00,2,0.838,ACTIVE,212.38,345.36,59.944,1449939603,"201051344000579","219011344069620",31.03,8.50,0,334.54,356.48,26.4,23.6,0.186,315976.3,315976.3,6236,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939615,19666.00
12/12/2015 12:00,2,0.828,ACTIVE,212.38,343.85,59.986,1449939603,"201051344000890","219011344069620",30.89,9.00,0,334.24,355.28,25.9,23.1,0.177,312652.2,312652.2,10902,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939616,19667.00
12/12/2015 12:00,2,0.811,ACTIVE,212.38,345.06,59.965,1449939603,"201051344000438","219011344069620",31.07,8.50,0,334.54,357.08,25.6,22.7,0.181,314338.3,314338.3,10898,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939617,19668.00
12/12/2015 12:00,2,0.820,ACTIVE,212.61,345.36,59.986,1449939603,"201051344000417","219011344069620",31.25,8.50,0,333.93,355.58,26.0,23.2,0.181,308489.9,308489.9,10904,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939617,19669.00
12/12/2015 12:00,2,0.727,ACTIVE,211.70,344.15,59.975,1449939603,"274151322000083","219011344069620",29.74,11.30,0,331.53,349.26,21.9,19.2,0.133,584146.5,584146.5,132,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939618,19670.00
12/12/2015 12:00,2,0.771,ACTIVE,211.70,344.45,59.991,1449939603,"274151322000076","219011344069620",30.32,11.70,0,331.83,350.17,23.7,20.9,0.159,620392.7,620392.7,132,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939619,19671.00
12/12/2015 12:00,2,0.812,ACTIVE,212.16,345.06,59.986,1449939603,"201051344000868","219011344069620",30.61,8.50,0,333.63,355.58,25.2,22.4,0.186,300118.6,300118.6,6239,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939620,19672.00
12/12/2015 12:00,2,0.758,ACTIVE,211.25,340.55,59.986,1449939603,"274151322000095","219011344069620",30.26,11.70,0,331.23,349.56,23.2,20.5,0.150,613366.1,613366.1,132,0,0,0,L,1151911521,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939621,19673.00
12/12/2015 12:00,2,0.795,ACTIVE,212.16,345.96,59.965,1449939603,"201051344000988","219011344069620",30.95,9.00,0,333.03,357.08,24.9,22.1,0.190,300491.1,300491.1,6235,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939622,19674.00
12/12/2015 12:00,2,0.812,ACTIVE,212.16,344.15,59.975,1449939603,"201051344001025","219011344069620",30.55,8.50,0,334.24,355.28,25.2,22.4,0.181,312408.1,312408.1,10901,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939623,19675.00
12/12/2015 12:00,2,0.820,ACTIVE,212.16,344.76,59.991,1449939603,"201051344000458","219011344069620",30.79,10.70,0,333.63,355.28,25.6,22.8,0.194,310310.7,310310.7,6237,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939624,19676.00
12/12/2015 12:00,2,0.809,ACTIVE,212.83,346.26,60.002,1449939603,"201051344000853","219011344069620",30.57,9.30,0,335.44,357.68,25.1,22.3,0.190,307226.6,307226.6,6238,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939625,19677.00
12/12/2015 12:00,2,0.785,ACTIVE,212.61,345.66,59.986,1449939603,"201051344000685","219011344069620",31.07,8.50,0,334.84,356.18,24.7,21.9,0.186,314037.9,314037.9,10908,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939626,19678.00
