ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 12:00,2,0.785,ACTIVE,212.61,345.96,59.986,1449939603,"201051344000917","219011344069620",30.51,10.00,0,333.93,355.58,24.3,21.5,0.177,311729.3,311729.3,10918,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939626,19679.00
12/12/2015 12:00,2,0.764,ACTIVE,212.61,345.36,60.018,1449939603,"201051344001145","219011344069620",31.27,8.00,0,335.14,356.18,24.2,21.5,0.172,314830.5,314830.5,10922,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939627,19680.00
12/12/2015 12:00,2,0.816,ACTIVE,212.61,345.36,59.965,1449939603,"201051344000651","219011344069620",30.47,8.50,0,334.84,355.88,25.2,22.4,0.172,308852.4,308852.4,10904,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939628,19681.00
12/12/2015 12:00,2,0.693,ACTIVE,210.57,339.34,59.981,1449939603,"274151322000088","219011344069620",29.22,11.70,0,330.63,348.36,20.5,17.9,0.128,567296.9,567296.9,132,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939629,19682.00
12/12/2015 12:00,2,0.506,ACTIVE,211.93,419.00,59.981,1449939603,"274151322000068","219011344069620",39.38,15.00,0,335.74,449.95,20.1,17.5,0.119,475450.3,475450.3,136,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939630,19683.00
12/12/2015 12:00,2,0.799,ACTIVE,212.16,344.15,59.933,1449939603,"201051344001135","219011344069620",30.53,9.00,0,333.93,354.67,24.8,22.0,0.181,305542.2,305542.2,10893,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939631,19684.00
12/12/2015 12:00,2,0.820,ACTIVE,211.93,344.45,59.981,1449939603,"201051344000594","219011344069620",31.07,8.50,0,331.53,355.28,25.8,23.0,0.177,311473.5,311473.5,6237,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939632,19685.00
12/12/2015 12:00,2,0.791,ACTIVE,212.38,344.45,59.986,1449939603,"201051344001203","219011344069620",30.91,9.30,0,334.54,356.48,24.8,22.0,0.186,311807.9,311807.9,10905,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939633,19686.00
12/12/2015 12:00,2,0.713,ACTIVE,211.03,343.55,59.938,1449939603,"274151322000054","219011344069620",29.56,12.00,0,330.33,348.96,21.4,18.7,0.133,579388.1,579388.1,132,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939634,19687.00
12/12/2015 12:00,2,0.816,ACTIVE,212.83,345.06,59.986,1449939603,"201051344000867","219011344069620",30.59,10.30,0,334.24,356.18,25.3,22.5,0.181,300597.2,300597.2,6234,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939634,19688.00
12/12/2015 12:00,2,0.824,ACTIVE,211.70,343.85,59.991,1449939603,"201051344001093","219011344069620",30.55,9.70,0,334.24,355.88,25.5,22.7,0.177,309891.9,309891.9,10915,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939635,19689.00
12/12/2015 12:00,2,0.758,ACTIVE,212.16,345.36,59.981,1449939603,"201051344000900","219011344069620",30.77,9.30,0,333.93,355.28,23.6,20.9,0.181,313655.4,313655.4,6243,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939636,19690.00
12/12/2015 12:00,2,0.811,ACTIVE,212.61,344.76,60.018,1449939603,"201051344000648","219011344069620",31.03,8.50,0,334.54,355.88,25.5,22.7,0.181,307397.1,307397.1,6229,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939637,19691.00
12/12/2015 12:00,2,0.814,ACTIVE,212.38,345.06,60.028,1449939603,"201051344000569","219011344069620",30.79,9.70,0,334.24,355.88,25.4,22.6,0.186,314988.7,314988.7,6233,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939638,19692.00
12/12/2015 12:00,2,0.799,ACTIVE,212.16,345.06,59.991,1449939603,"201051344000983","219011344069620",31.05,9.70,0,332.73,355.58,25.2,22.4,0.186,310316.4,310316.4,6234,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939639,19693.00
12/12/2015 12:00,2,0.791,ACTIVE,212.38,344.76,59.975,1449939603,"201051344001158","219011344069620",30.73,8.00,0,333.93,356.18,24.7,21.9,0.190,305871.8,305871.8,6234,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939640,19694.00
12/12/2015 12:00,2,0.809,ACTIVE,212.61,346.56,59.981,1449939603,"201051344000576","219011344069620",30.61,9.00,0,334.84,356.48,25.1,22.3,0.177,307849.4,307849.4,6237,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939641,19695.00
12/12/2015 12:00,2,0.715,ACTIVE,211.03,342.65,59.965,1449939603,"274151322000087","219011344069620",29.34,14.00,0,330.63,348.36,21.2,18.6,0.124,554840.0,554840.0,132,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449939642,19696.00
12/12/2015 12:15,2,0.674,ACTIVE,211.03,340.85,60.002,1449940503,"274151322000085","219011344069620",29.60,12.00,0,332.13,348.66,20.2,17.5,0.124,582096.0,582096.0,133,0,0,0,L,1151911521,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940506,19697.00
12/12/2015 12:15,2,0.777,ACTIVE,212.83,346.86,59.938,1449940503,"201051344000633","219011344069620",30.32,8.50,0,334.84,358.58,23.9,21.1,0.177,301439.3,301439.3,6242,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940506,19698.00
12/12/2015 12:15,2,0.785,ACTIVE,212.61,345.66,59.975,1449940503,"201051344000469","219011344069620",30.43,8.00,0,334.54,357.98,24.2,21.5,0.181,302376.1,302376.1,6245,0,0,0,L,1122011218,0,120.65,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940507,19699.00
12/12/2015 12:15,2,0.758,ACTIVE,212.38,344.45,59.954,1449940503,"201051344000646","219011344069620",30.47,8.50,0,334.24,357.08,23.4,20.7,0.168,307309.1,307309.1,10896,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940508,19700.00
12/12/2015 12:15,2,0.713,ACTIVE,210.80,341.15,59.938,1449940503,"274151322000052","219011344069620",29.48,11.30,0,330.03,349.26,21.3,18.6,0.137,589627.3,589627.3,133,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940509,19701.00
12/12/2015 12:15,2,0.768,ACTIVE,212.83,345.96,59.959,1449940503,"201051344000585","219011344069620",30.55,9.30,0,334.84,357.08,23.9,21.1,0.168,311928.8,311928.8,10903,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940510,19702.00
12/12/2015 12:15,2,0.744,ACTIVE,212.61,344.15,59.975,1449940503,"201051344001230","219011344069620",30.40,8.50,0,333.63,356.18,23.0,20.2,0.159,310432.9,310432.9,10927,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940511,19703.00
12/12/2015 12:15,2,0.752,ACTIVE,213.06,345.36,59.975,1449940503,"201051344000582","219011344069620",30.61,9.00,0,334.24,356.78,23.4,20.7,0.155,305195.8,305195.8,10899,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940512,19704.00
12/12/2015 12:15,2,0.791,ACTIVE,212.16,344.45,59.949,1449940503,"201051344000955","219011344069620",30.24,9.00,0,333.93,356.48,24.3,21.5,0.172,314036.9,314036.9,10895,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940513,19705.00
12/12/2015 12:15,2,0.441,ACTIVE,211.03,431.92,59.954,1449940503,"274151322000094","219011344069620",40.77,14.70,0,336.64,448.75,18.2,15.7,0.110,475581.7,475581.7,136,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940514,19706.00
12/12/2015 12:15,2,0.793,ACTIVE,212.61,345.66,59.965,1449940503,"201051344000579","219011344069620",31.01,9.00,0,334.54,357.68,24.9,22.1,0.172,315981.9,315981.9,6237,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940514,19707.00
12/12/2015 12:15,2,0.787,ACTIVE,212.38,343.55,59.944,1449940503,"201051344000890","219011344069620",30.71,9.30,0,334.54,355.88,24.6,21.8,0.168,312657.6,312657.6,10903,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940515,19708.00
12/12/2015 12:15,2,0.768,ACTIVE,212.61,345.06,59.959,1449940503,"201051344000438","219011344069620",31.11,8.50,0,333.93,357.68,24.2,21.4,0.164,314343.6,314343.6,10899,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940516,19709.00
12/12/2015 12:15,2,0.795,ACTIVE,212.61,344.76,59.959,1449940503,"201051344000417","219011344069620",30.67,9.00,0,333.93,356.78,24.7,21.9,0.168,308495.4,308495.4,10905,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940517,19710.00
12/12/2015 12:15,2,0.684,ACTIVE,211.03,339.34,59.912,1449940503,"274151322000083","219011344069620",29.80,11.30,0,332.13,349.56,20.6,18.0,0.137,584151.0,584151.0,133,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940518,19711.00
12/12/2015 12:15,2,0.715,ACTIVE,211.25,340.85,59.949,1449940503,"274151322000076","219011344069620",30.85,11.30,0,332.13,350.17,22.4,19.7,0.155,620397.6,620397.6,133,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940519,19712.00
12/12/2015 12:15,2,0.762,ACTIVE,212.38,345.06,59.959,1449940503,"201051344000868","219011344069620",30.71,8.50,0,333.93,357.38,23.8,21.0,0.164,300123.9,300123.9,6240,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940520,19713.00
12/12/2015 12:15,2,0.711,ACTIVE,211.03,342.35,59.954,1449940503,"274151322000095","219011344069620",30.40,11.70,0,331.23,349.26,21.9,19.2,0.141,613370.9,613370.9,133,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940521,19714.00
12/12/2015 12:15,2,0.752,ACTIVE,212.38,346.26,59.933,1449940503,"201051344000988","219011344069620",30.75,9.00,0,334.54,358.58,23.4,20.7,0.172,300496.3,300496.3,6236,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940522,19715.00
12/12/2015 12:15,2,0.756,ACTIVE,212.38,344.45,59.959,1449940503,"201051344001025","219011344069620",31.05,8.50,0,335.14,356.78,23.8,21.1,0.164,312413.4,312413.4,10902,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940523,19716.00
12/12/2015 12:15,2,0.770,ACTIVE,212.38,344.15,59.996,1449940503,"201051344000458","219011344069620",31.05,10.70,0,334.24,356.78,24.2,21.5,0.181,310316.1,310316.1,6238,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940524,19717.00
12/12/2015 12:15,2,0.764,ACTIVE,213.29,345.96,59.949,1449940503,"201051344000853","219011344069620",30.53,9.70,0,335.44,358.28,23.6,20.9,0.168,307231.8,307231.8,6239,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940525,19718.00
12/12/2015 12:15,2,0.760,ACTIVE,212.83,345.36,59.954,1449940503,"201051344000685","219011344069620",30.36,8.50,0,334.24,358.28,23.4,20.6,0.172,314043.1,314043.1,10909,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940526,19719.00
12/12/2015 12:15,2,0.746,ACTIVE,212.61,345.36,59.954,1449940503,"201051344000917","219011344069620",30.45,10.00,0,334.24,357.38,23.0,20.3,0.159,311734.4,311734.4,10919,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940526,19720.00
12/12/2015 12:15,2,0.732,ACTIVE,212.83,345.36,59.959,1449940503,"201051344001145","219011344069620",30.89,8.50,0,334.84,358.28,22.9,20.2,0.168,314835.5,314835.5,10923,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940527,19721.00
12/12/2015 12:15,2,0.781,ACTIVE,212.61,345.06,59.933,1449940503,"201051344000651","219011344069620",30.20,8.50,0,334.54,357.68,23.9,21.1,0.168,308857.6,308857.6,10905,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940529,19722.00
12/12/2015 12:15,2,0.658,ACTIVE,210.57,338.74,59.938,1449940503,"274151322000088","219011344069620",29.08,11.70,0,330.03,348.06,19.4,16.8,0.119,567301.0,567301.0,133,0,0,0,L,1151911521,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940530,19723.00
12/12/2015 12:15,2,0.477,ACTIVE,211.48,421.70,59.954,1449940503,"274151322000068","219011344069620",39.48,15.00,0,336.04,448.15,19.1,16.6,0.124,475454.4,475454.4,137,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940531,19724.00
12/12/2015 12:15,2,0.756,ACTIVE,212.16,343.55,59.944,1449940503,"201051344001135","219011344069620",30.65,9.00,0,334.54,355.58,23.5,20.8,0.164,305547.4,305547.4,10894,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940531,19725.00
12/12/2015 12:15,2,0.781,ACTIVE,212.16,344.45,59.959,1449940503,"201051344000594","219011344069620",30.87,8.50,0,333.33,356.48,24.5,21.7,0.172,311478.9,311478.9,6238,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940532,19726.00
12/12/2015 12:15,2,0.748,ACTIVE,212.61,344.15,59.938,1449940503,"201051344001203","219011344069620",30.87,9.30,0,334.54,357.68,23.4,20.7,0.168,311813.1,311813.1,10906,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940533,19727.00
12/12/2015 12:15,2,0.674,ACTIVE,210.57,342.35,59.949,1449940503,"274151322000054","219011344069620",29.74,12.00,0,331.53,348.96,20.3,17.7,0.133,579392.4,579392.4,133,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940534,19728.00
12/12/2015 12:15,2,0.770,ACTIVE,212.83,344.15,59.933,1449940503,"201051344000867","219011344069620",30.61,10.30,0,334.24,356.78,23.9,21.2,0.164,300602.5,300602.5,6235,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940535,19729.00
12/12/2015 12:15,2,0.791,ACTIVE,212.61,345.36,59.944,1449940503,"201051344001093","219011344069620",30.36,9.70,0,334.54,356.18,24.4,21.6,0.164,309897.3,309897.3,10916,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940536,19730.00
12/12/2015 12:15,2,0.725,ACTIVE,212.16,345.36,59.944,1449940503,"201051344000900","219011344069620",30.43,9.70,0,334.84,356.48,22.3,19.6,0.172,313660.3,313660.3,6244,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940537,19731.00
12/12/2015 12:15,2,0.789,ACTIVE,212.83,345.36,59.949,1449940503,"201051344000648","219011344069620",30.42,8.50,0,335.44,357.38,24.3,21.6,0.177,307402.4,307402.4,6230,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940538,19732.00
12/12/2015 12:15,2,0.791,ACTIVE,212.61,345.36,59.954,1449940503,"201051344000569","219011344069620",30.20,9.70,0,334.54,356.78,24.2,21.4,0.172,314994.0,314994.0,6234,0,0,0,L,1122011218,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940539,19733.00
12/12/2015 12:15,2,0.758,ACTIVE,212.38,344.76,59.933,1449940503,"201051344000983","219011344069620",31.21,10.00,0,334.54,357.68,24.0,21.2,0.177,310321.6,310321.6,6235,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940540,19734.00
12/12/2015 12:15,2,0.764,ACTIVE,212.61,345.36,59.938,1449940503,"201051344001158","219011344069620",30.32,8.00,0,334.54,357.38,23.5,20.7,0.172,305877.0,305877.0,6235,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940540,19735.00
12/12/2015 12:15,2,0.771,ACTIVE,213.06,346.56,59.944,1449940503,"201051344000576","219011344069620",30.65,9.30,0,334.54,358.58,23.9,21.2,0.172,307854.6,307854.6,6238,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940541,19736.00
12/12/2015 12:15,2,0.680,ACTIVE,211.03,339.34,59.944,1449940503,"274151322000087","219011344069620",29.56,14.00,0,330.63,348.96,20.3,17.7,0.115,554844.3,554844.3,133,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940542,19737.00
12/12/2015 12:15,2,0.771,ACTIVE,213.06,345.96,59.912,1449940503,"201051344000645","219011344069620",30.69,10.30,0,335.14,357.08,24.0,21.2,0.168,308606.5,308606.5,6241,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449940543,19738.00
12/12/2015 12:30,2,1.047,ACTIVE,213.51,348.36,59.975,1449941403,"201051344000645","219011344069620",30.99,10.30,0,336.64,362.19,32.9,29.9,0.247,308612.8,308612.8,6242,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941404,19739.00
12/12/2015 12:30,2,0.949,ACTIVE,211.48,340.25,59.991,1449941403,"274151322000085","219011344069620",29.94,12.00,0,331.23,352.87,28.7,25.8,0.181,582101.6,582101.6,134,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941405,19740.00
12/12/2015 12:30,2,1.051,ACTIVE,213.29,350.17,60.002,1449941403,"201051344000633","219011344069620",31.05,8.50,0,335.44,363.09,33.1,30.0,0.265,301445.9,301445.9,6243,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941406,19741.00
12/12/2015 12:30,2,1.059,ACTIVE,213.29,348.36,60.018,1449941403,"201051344000469","219011344069620",31.15,7.70,0,334.54,361.89,33.4,30.3,0.256,302382.7,302382.7,6246,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941407,19742.00
12/12/2015 12:30,2,1.031,ACTIVE,212.16,347.46,59.975,1449941403,"201051344000646","219011344069620",31.05,8.00,0,333.03,360.69,32.4,29.4,0.247,307315.6,307315.6,10897,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941408,19743.00
12/12/2015 12:30,2,0.973,ACTIVE,211.03,342.95,59.922,1449941403,"274151322000052","219011344069620",30.55,11.00,0,330.33,353.47,30.1,27.1,0.186,589633.2,589633.2,134,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941409,19744.00
12/12/2015 12:30,2,1.064,ACTIVE,213.06,348.36,59.986,1449941403,"201051344000585","219011344069620",30.59,9.00,0,335.44,361.59,33.0,29.9,0.252,311935.3,311935.3,10904,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941410,19745.00
12/12/2015 12:30,2,1.018,ACTIVE,212.61,346.26,59.975,1449941403,"201051344001230","219011344069620",30.97,8.50,0,333.33,359.18,31.9,28.9,0.243,310439.2,310439.2,10928,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941411,19746.00
12/12/2015 12:30,2,1.029,ACTIVE,213.29,348.36,59.970,1449941403,"201051344000582","219011344069620",30.89,9.30,0,335.14,361.59,32.2,29.2,0.239,305202.2,305202.2,10900,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941412,19747.00
12/12/2015 12:30,2,1.059,ACTIVE,212.38,347.46,59.949,1449941403,"201051344000955","219011344069620",31.13,8.50,0,333.63,361.29,33.5,30.4,0.256,314043.5,314043.5,10896,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941412,19748.00
12/12/2015 12:30,2,0.641,ACTIVE,211.48,428.91,59.975,1449941403,"274151322000094","219011344069620",40.57,14.30,0,333.03,446.95,26.3,23.5,0.172,475586.7,475586.7,137,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941413,19749.00
12/12/2015 12:30,2,1.092,ACTIVE,213.06,348.06,59.970,1449941403,"201051344000579","219011344069620",30.91,9.00,0,335.44,361.89,34.2,31.1,0.261,315988.7,315988.7,6238,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941414,19750.00
12/12/2015 12:30,2,1.080,ACTIVE,212.38,346.86,59.970,1449941403,"201051344000890","219011344069620",30.89,9.00,0,333.33,361.29,33.8,30.7,0.247,312664.4,312664.4,10904,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941415,19751.00
12/12/2015 12:30,2,1.061,ACTIVE,212.83,347.16,59.928,1449941403,"201051344000438","219011344069620",31.01,8.50,0,334.24,362.49,33.4,30.3,0.252,314350.3,314350.3,10900,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941416,19752.00
12/12/2015 12:30,2,1.088,ACTIVE,212.83,347.16,59.933,1449941403,"201051344000417","219011344069620",30.57,8.50,0,333.93,360.38,33.7,30.6,0.252,308502.1,308502.1,10906,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941417,19753.00
12/12/2015 12:30,2,0.969,ACTIVE,211.48,343.25,59.970,1449941403,"274151322000083","219011344069620",30.18,11.30,0,331.23,353.47,29.6,26.7,0.199,584156.8,584156.8,134,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941418,19754.00
12/12/2015 12:30,2,1.027,ACTIVE,211.93,342.65,59.922,1449941403,"274151322000076","219011344069620",30.81,11.00,0,332.13,354.97,32.0,29.0,0.212,620403.9,620403.9,134,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941419,19755.00
12/12/2015 12:30,2,1.070,ACTIVE,212.83,348.36,59.970,1449941403,"201051344000868","219011344069620",30.63,9.00,0,334.24,361.29,33.3,30.2,0.261,300130.4,300130.4,6241,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941420,19756.00
12/12/2015 12:30,2,1.018,ACTIVE,211.25,342.65,59.970,1449941403,"274151322000095","219011344069620",30.61,11.30,0,330.93,354.07,31.6,28.5,0.208,613377.1,613377.1,134,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941421,19757.00
12/12/2015 12:30,2,1.066,ACTIVE,212.83,349.86,59.981,1449941403,"201051344000988","219011344069620",30.65,9.00,0,334.54,362.79,33.1,30.0,0.270,300502.8,300502.8,6237,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941421,19758.00
12/12/2015 12:30,2,1.049,ACTIVE,212.61,346.86,60.007,1449941403,"201051344001025","219011344069620",31.31,8.00,0,334.84,361.29,33.3,30.2,0.252,312420.0,312420.0,10903,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941422,19759.00
12/12/2015 12:30,2,1.076,ACTIVE,212.83,347.46,59.970,1449941403,"201051344000458","219011344069620",30.95,10.70,0,334.84,361.29,33.8,30.7,0.265,310322.8,310322.8,6239,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941423,19760.00
12/12/2015 12:30,2,1.053,ACTIVE,213.51,349.26,59.975,1449941403,"201051344000853","219011344069620",31.19,9.30,0,336.94,363.09,33.3,30.2,0.256,307238.4,307238.4,6240,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941424,19761.00
12/12/2015 12:30,2,1.043,ACTIVE,212.83,348.36,59.954,1449941403,"201051344000685","219011344069620",31.05,8.50,0,335.44,361.29,32.8,29.8,0.261,314049.5,314049.5,10910,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941425,19762.00
12/12/2015 12:30,2,1.039,ACTIVE,213.06,348.66,59.970,1449941403,"201051344000917","219011344069620",30.65,10.30,0,333.33,360.99,32.3,29.3,0.247,311740.8,311740.8,10920,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941426,19763.00
12/12/2015 12:30,2,1.033,ACTIVE,212.83,347.76,59.975,1449941403,"201051344001145","219011344069620",30.83,8.50,0,336.04,361.29,32.3,29.3,0.252,314841.9,314841.9,10924,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941427,19764.00
12/12/2015 12:30,2,1.064,ACTIVE,213.06,348.36,59.917,1449941403,"201051344000651","219011344069620",30.95,8.50,0,335.44,361.29,33.4,30.3,0.252,308864.3,308864.3,10906,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941428,19765.00
12/12/2015 12:30,2,0.938,ACTIVE,210.80,343.25,59.965,1449941403,"274151322000088","219011344069620",29.94,11.30,0,330.33,352.57,28.4,25.5,0.186,567306.5,567306.5,134,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941429,19766.00
12/12/2015 12:30,2,0.668,ACTIVE,212.16,429.52,59.959,1449941403,"274151322000068","219011344069620",40.63,14.70,0,333.63,450.86,27.5,24.6,0.164,475459.6,475459.6,138,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941430,19767.00
12/12/2015 12:30,2,1.055,ACTIVE,212.38,346.56,59.959,1449941403,"201051344001135","219011344069620",30.81,8.50,0,333.93,360.38,33.0,29.9,0.256,305553.9,305553.9,10895,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941431,19768.00
12/12/2015 12:30,2,1.096,ACTIVE,212.61,348.06,59.959,1449941403,"201051344000594","219011344069620",30.77,8.50,0,333.63,361.59,34.2,31.1,0.261,311485.7,311485.7,6239,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941432,19769.00
12/12/2015 12:30,2,1.061,ACTIVE,212.83,347.46,59.981,1449941403,"201051344001203","219011344069620",30.61,9.30,0,335.74,361.89,32.9,29.8,0.261,311819.5,311819.5,10907,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941433,19770.00
12/12/2015 12:30,2,0.965,ACTIVE,211.25,343.55,59.959,1449941403,"274151322000054","219011344069620",30.02,12.00,0,330.93,353.17,29.4,26.4,0.194,579398.1,579398.1,134,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941434,19771.00
12/12/2015 12:30,2,1.057,ACTIVE,213.06,347.46,59.959,1449941403,"201051344000867","219011344069620",31.21,10.00,0,335.14,361.59,33.5,30.4,0.252,300609.1,300609.1,6236,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941435,19772.00
12/12/2015 12:30,2,1.076,ACTIVE,212.61,347.46,59.959,1449941403,"201051344001093","219011344069620",30.95,9.70,0,334.84,361.29,33.8,30.7,0.247,309904.0,309904.0,10917,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941435,19773.00
12/12/2015 12:30,2,1.033,ACTIVE,213.06,348.66,59.922,1449941403,"201051344000900","219011344069620",30.69,9.70,0,333.63,361.59,32.2,29.1,0.256,313666.5,313666.5,6245,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941436,19774.00
12/12/2015 12:30,2,1.055,ACTIVE,213.29,347.76,59.959,1449941403,"201051344000648","219011344069620",31.53,8.50,0,335.74,362.19,33.6,30.6,0.261,307409.1,307409.1,6231,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941437,19775.00
12/12/2015 12:30,2,1.076,ACTIVE,213.06,348.96,60.002,1449941403,"201051344000569","219011344069620",30.97,9.70,0,335.14,362.19,33.9,30.8,0.261,315000.7,315000.7,6235,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941438,19776.00
12/12/2015 12:30,2,1.080,ACTIVE,213.29,348.06,59.954,1449941403,"201051344000983","219011344069620",30.75,9.70,0,335.14,361.89,33.6,30.6,0.265,310328.3,310328.3,6236,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941439,19777.00
12/12/2015 12:30,2,1.059,ACTIVE,213.06,348.06,59.949,1449941403,"201051344001158","219011344069620",30.91,8.00,0,334.84,362.49,33.2,30.1,0.261,305883.5,305883.5,6236,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941440,19778.00
12/12/2015 12:30,2,1.068,ACTIVE,213.51,349.56,59.917,1449941403,"201051344000576","219011344069620",30.99,9.30,0,335.44,362.49,33.5,30.4,0.252,307861.2,307861.2,6239,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941441,19779.00
12/12/2015 12:30,2,0.971,ACTIVE,211.48,341.75,59.965,1449941403,"274151322000087","219011344069620",29.56,14.00,0,330.63,352.57,29.1,26.2,0.186,554849.9,554849.9,134,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449941442,19780.00
12/12/2015 12:45,2,0.928,ACTIVE,213.06,347.16,59.965,1449942304,"201051344000645","219011344069620",30.57,10.70,0,336.64,363.69,28.8,25.9,0.212,308619.9,308619.9,6243,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942305,19781.00
12/12/2015 12:45,2,0.830,ACTIVE,211.48,345.36,59.959,1449942304,"274151322000085","219011344069620",29.58,11.70,0,334.54,353.77,24.9,22.1,0.159,582107.7,582107.7,135,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942306,19782.00
12/12/2015 12:45,2,0.934,ACTIVE,213.06,348.06,60.007,1449942304,"201051344000633","219011344069620",30.67,9.00,0,335.74,365.19,29.0,26.1,0.221,301453.1,301453.1,6244,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942307,19783.00
12/12/2015 12:45,2,0.945,ACTIVE,212.83,346.56,59.959,1449942304,"201051344000469","219011344069620",30.55,8.00,0,334.24,363.69,29.3,26.3,0.225,302390.0,302390.0,6247,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942308,19784.00
12/12/2015 12:45,2,0.916,ACTIVE,211.93,345.66,59.970,1449942304,"201051344000646","219011344069620",30.65,7.70,0,333.33,362.19,28.5,25.6,0.217,307322.6,307322.6,10898,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942309,19785.00
12/12/2015 12:45,2,0.859,ACTIVE,210.80,345.06,59.949,1449942304,"274151322000052","219011344069620",30.06,11.00,0,333.33,354.37,26.2,23.4,0.168,589639.7,589639.7,135,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942310,19786.00
12/12/2015 12:45,2,0.934,ACTIVE,212.38,346.26,59.954,1449942304,"201051344000585","219011344069620",30.71,8.50,0,335.14,363.09,29.0,26.1,0.217,311942.5,311942.5,10905,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942311,19787.00
12/12/2015 12:45,2,0.896,ACTIVE,211.93,345.06,59.959,1449942304,"201051344001230","219011344069620",30.63,8.50,0,333.93,360.99,27.8,24.9,0.208,310446.1,310446.1,10929,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942312,19788.00
12/12/2015 12:45,2,0.900,ACTIVE,212.61,346.86,59.954,1449942304,"201051344000582","219011344069620",30.97,9.00,0,334.84,363.09,28.3,25.4,0.203,305209.2,305209.2,10901,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942313,19789.00
12/12/2015 12:45,2,0.924,ACTIVE,211.93,345.96,59.959,1449942304,"201051344000955","219011344069620",31.43,8.50,0,333.63,362.49,29.5,26.5,0.221,314050.8,314050.8,10897,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942314,19790.00
12/12/2015 12:45,2,0.549,ACTIVE,211.03,432.82,59.959,1449942304,"274151322000094","219011344069620",40.77,14.00,0,333.03,447.25,22.8,20.1,0.146,475592.3,475592.3,138,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942315,19791.00
12/12/2015 12:45,2,0.959,ACTIVE,212.83,347.16,59.954,1449942304,"201051344000579","219011344069620",31.03,8.50,0,335.44,364.59,30.2,27.3,0.221,315996.1,315996.1,6239,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942316,19792.00
12/12/2015 12:45,2,0.945,ACTIVE,211.93,345.06,59.965,1449942304,"201051344000890","219011344069620",31.15,9.00,0,333.63,362.19,29.9,26.9,0.208,312671.7,312671.7,10905,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942317,19793.00
12/12/2015 12:45,2,0.928,ACTIVE,212.38,345.66,59.965,1449942304,"201051344000438","219011344069620",31.29,8.00,0,334.84,366.40,29.5,26.5,0.217,314357.5,314357.5,10901,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942318,19794.00
12/12/2015 12:45,2,0.967,ACTIVE,212.38,347.16,59.959,1449942304,"201051344000417","219011344069620",30.43,8.50,0,334.54,361.89,29.8,26.9,0.230,308509.4,308509.4,10907,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942319,19795.00
12/12/2015 12:45,2,0.859,ACTIVE,211.25,342.65,59.965,1449942304,"274151322000083","219011344069620",29.56,11.00,0,333.93,354.37,25.7,22.9,0.172,584163.1,584163.1,135,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942319,19796.00
12/12/2015 12:45,2,0.898,ACTIVE,211.93,346.56,59.965,1449942304,"274151322000076","219011344069620",30.77,11.00,0,334.54,357.38,28.0,25.1,0.194,620410.8,620410.8,135,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942320,19797.00
12/12/2015 12:45,2,0.938,ACTIVE,212.61,346.26,59.996,1449942304,"201051344000868","219011344069620",30.69,9.00,0,335.44,362.49,29.2,26.2,0.221,300137.6,300137.6,6242,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942321,19798.00
12/12/2015 12:45,2,0.889,ACTIVE,211.25,341.15,59.970,1449942304,"274151322000095","219011344069620",30.55,11.30,0,333.63,354.97,27.5,24.6,0.172,613383.8,613383.8,135,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942322,19799.00
12/12/2015 12:45,2,0.945,ACTIVE,212.61,347.76,59.970,1449942304,"201051344000988","219011344069620",30.28,9.00,0,334.84,365.19,29.0,26.1,0.230,300509.9,300509.9,6238,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942323,19800.00
12/12/2015 12:45,2,0.943,ACTIVE,211.93,344.76,59.970,1449942304,"201051344001025","219011344069620",30.73,8.50,0,335.44,362.49,29.4,26.5,0.221,312427.1,312427.1,10904,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942324,19801.00
12/12/2015 12:45,2,0.961,ACTIVE,212.61,346.56,59.933,1449942304,"201051344000458","219011344069620",30.42,10.70,0,335.74,363.09,29.6,26.7,0.230,310330.0,310330.0,6240,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942325,19802.00
12/12/2015 12:45,2,0.943,ACTIVE,213.06,347.76,59.959,1449942304,"201051344000853","219011344069620",30.61,9.30,0,338.14,364.29,29.3,26.4,0.221,307245.5,307245.5,6241,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942326,19803.00
12/12/2015 12:45,2,0.926,ACTIVE,212.16,345.96,59.981,1449942304,"201051344000685","219011344069620",30.89,8.00,0,334.84,362.79,29.0,26.1,0.221,314056.6,314056.6,10911,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942327,19804.00
12/12/2015 12:45,2,0.898,ACTIVE,212.16,346.56,59.970,1449942304,"201051344000917","219011344069620",31.13,10.00,0,334.54,362.49,28.4,25.4,0.217,311747.7,311747.7,10921,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942328,19805.00
12/12/2015 12:45,2,0.910,ACTIVE,212.16,345.96,59.965,1449942304,"201051344001145","219011344069620",30.79,8.00,0,336.34,362.79,28.4,25.5,0.221,314848.7,314848.7,10925,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942328,19806.00
12/12/2015 12:45,2,0.945,ACTIVE,212.16,346.26,59.965,1449942304,"201051344000651","219011344069620",30.83,8.50,0,335.44,363.09,29.5,26.6,0.217,308871.4,308871.4,10907,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942329,19807.00
12/12/2015 12:45,2,0.832,ACTIVE,210.80,343.55,59.959,1449942304,"274151322000088","219011344069620",29.38,11.30,0,330.63,353.17,24.9,22.1,0.159,567312.4,567312.4,135,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942330,19808.00
12/12/2015 12:45,2,0.592,ACTIVE,211.70,427.71,59.959,1449942304,"274151322000068","219011344069620",40.18,14.30,0,332.73,453.56,24.1,21.4,0.146,475465.4,475465.4,139,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942331,19809.00
12/12/2015 12:45,2,0.926,ACTIVE,211.93,345.06,59.970,1449942304,"201051344001135","219011344069620",31.09,8.50,0,335.14,362.19,29.2,26.2,0.217,305560.9,305560.9,10896,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942332,19810.00
12/12/2015 12:45,2,0.961,ACTIVE,212.16,345.66,59.938,1449942304,"201051344000594","219011344069620",31.11,9.00,0,334.24,363.69,30.3,27.3,0.221,311493.0,311493.0,6240,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942333,19811.00
12/12/2015 12:45,2,0.930,ACTIVE,212.16,345.66,59.975,1449942304,"201051344001203","219011344069620",30.89,9.30,0,335.44,363.99,29.1,26.2,0.217,311826.5,311826.5,10908,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942334,19812.00
12/12/2015 12:45,2,0.857,ACTIVE,211.03,340.55,59.944,1449942304,"274151322000054","219011344069620",29.74,11.70,0,333.33,353.77,25.8,23.0,0.168,579404.3,579404.3,135,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942335,19813.00
12/12/2015 12:45,2,0.957,ACTIVE,212.83,346.56,59.970,1449942304,"201051344000867","219011344069620",30.65,10.00,0,334.84,362.79,29.7,26.7,0.217,300616.2,300616.2,6237,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942336,19814.00
12/12/2015 12:45,2,0.965,ACTIVE,212.16,346.56,59.954,1449942304,"201051344001093","219011344069620",30.65,9.70,0,334.84,362.19,29.9,27.0,0.212,309911.2,309911.2,10918,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942337,19815.00
12/12/2015 12:45,2,0.891,ACTIVE,212.61,347.16,59.954,1449942304,"201051344000900","219011344069620",31.15,9.70,0,335.74,363.69,28.1,25.2,0.221,313673.3,313673.3,6246,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942338,19816.00
12/12/2015 12:45,2,0.963,ACTIVE,213.06,346.86,59.928,1449942304,"201051344000648","219011344069620",30.85,8.50,0,336.04,363.69,30.1,27.1,0.225,307416.3,307416.3,6232,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942339,19817.00
12/12/2015 12:45,2,0.965,ACTIVE,212.83,347.16,59.970,1449942304,"201051344000569","219011344069620",30.67,9.70,0,336.04,363.99,30.0,27.0,0.225,315007.9,315007.9,6236,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942340,19818.00
12/12/2015 12:45,2,0.959,ACTIVE,212.61,346.86,60.012,1449942304,"201051344000983","219011344069620",30.75,9.70,0,335.44,363.99,29.9,26.9,0.230,310335.4,310335.4,6237,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942341,19819.00
12/12/2015 12:45,2,0.941,ACTIVE,212.83,346.86,59.954,1449942304,"201051344001158","219011344069620",30.79,8.50,0,335.74,363.99,29.4,26.5,0.230,305890.5,305890.5,6237,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942342,19820.00
12/12/2015 12:45,2,0.955,ACTIVE,213.29,348.36,60.007,1449942304,"201051344000576","219011344069620",30.79,9.70,0,336.34,364.29,29.8,26.8,0.217,307868.3,307868.3,6240,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942342,19821.00
12/12/2015 12:45,2,0.871,ACTIVE,211.25,341.75,59.996,1449942304,"274151322000087","219011344069620",29.32,13.70,0,333.93,353.17,25.9,23.1,0.168,554856.0,554856.0,135,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449942343,19822.00
12/12/2015 13:00,2,1.273,ACTIVE,213.29,349.86,59.981,1449943203,"201051344000645","219011344069620",30.69,10.70,0,335.74,370.00,39.6,36.3,0.309,308628.3,308628.3,6244,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943205,19823.00
