ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 13:00,2,1.139,ACTIVE,211.25,345.96,59.986,1449943203,"274151322000085","219011344069620",30.04,11.70,0,331.23,358.58,34.7,31.6,0.234,582115.1,582115.1,136,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943205,19824.00
12/12/2015 13:00,2,1.250,ACTIVE,213.06,351.67,60.012,1449943203,"201051344000633","219011344069620",31.25,9.00,0,335.14,370.60,39.6,36.3,0.318,301461.5,301461.5,6245,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943206,19825.00
12/12/2015 13:00,2,1.275,ACTIVE,213.06,350.17,59.975,1449943203,"201051344000469","219011344069620",30.77,8.00,0,334.24,369.70,39.8,36.5,0.318,302398.5,302398.5,6248,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943207,19826.00
12/12/2015 13:00,2,1.230,ACTIVE,212.38,349.56,59.991,1449943203,"201051344000646","219011344069620",31.17,7.70,0,332.73,368.80,38.9,35.6,0.318,307330.9,307330.9,10899,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943208,19827.00
12/12/2015 13:00,2,1.168,ACTIVE,211.03,340.85,59.981,1449943203,"274151322000052","219011344069620",30.69,11.00,0,330.93,359.48,36.3,33.1,0.243,589647.4,589647.4,136,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943209,19828.00
12/12/2015 13:00,2,1.266,ACTIVE,213.06,350.17,59.981,1449943203,"201051344000585","219011344069620",30.87,8.50,0,334.54,369.40,39.6,36.3,0.309,311951.0,311951.0,10906,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943210,19829.00
12/12/2015 13:00,2,1.193,ACTIVE,212.61,348.36,59.981,1449943203,"201051344001230","219011344069620",31.11,8.50,0,333.03,366.70,37.6,34.4,0.296,310454.2,310454.2,10930,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943211,19830.00
12/12/2015 13:00,2,1.246,ACTIVE,213.29,349.86,59.991,1449943203,"201051344000582","219011344069620",30.43,9.70,0,333.93,369.10,38.5,35.2,0.301,305217.4,305217.4,10902,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943212,19831.00
12/12/2015 13:00,2,1.254,ACTIVE,212.16,348.36,59.981,1449943203,"201051344000955","219011344069620",31.27,8.50,0,333.63,370.30,39.8,36.4,0.309,314059.3,314059.3,10898,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943213,19832.00
12/12/2015 13:00,2,0.775,ACTIVE,211.25,435.53,59.970,1449943203,"274151322000094","219011344069620",40.67,14.30,0,333.03,456.87,32.0,29.0,0.217,475599.0,475599.0,139,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943214,19833.00
12/12/2015 13:00,2,1.275,ACTIVE,213.06,349.86,59.959,1449943203,"201051344000579","219011344069620",31.33,9.00,0,335.44,370.60,40.5,37.2,0.318,316004.9,316004.9,6240,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943215,19834.00
12/12/2015 13:00,2,1.277,ACTIVE,212.38,348.36,59.986,1449943203,"201051344000890","219011344069620",30.85,9.00,0,333.03,368.80,39.9,36.6,0.305,312680.4,312680.4,10906,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943216,19835.00
12/12/2015 13:00,2,1.248,ACTIVE,212.61,348.96,59.975,1449943203,"201051344000438","219011344069620",31.31,8.00,0,334.54,371.21,39.7,36.4,0.314,314366.1,314366.1,10902,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943217,19836.00
12/12/2015 13:00,2,1.252,ACTIVE,212.83,349.26,59.975,1449943203,"201051344000417","219011344069620",31.31,8.50,0,332.73,368.80,39.7,36.4,0.309,308518.0,308518.0,10908,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943217,19837.00
12/12/2015 13:00,2,1.154,ACTIVE,211.03,350.17,59.928,1449943203,"274151322000083","219011344069620",30.38,11.30,0,332.13,359.48,35.5,32.4,0.252,584170.7,584170.7,136,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943218,19838.00
12/12/2015 13:00,2,1.223,ACTIVE,211.70,351.07,59.970,1449943203,"274151322000076","219011344069620",31.01,11.00,0,334.24,362.19,38.5,35.2,0.265,620419.1,620419.1,136,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943219,19839.00
12/12/2015 13:00,2,1.256,ACTIVE,212.61,349.56,59.986,1449943203,"201051344000868","219011344069620",30.95,9.00,0,334.24,368.80,39.4,36.1,0.309,300146.1,300146.1,6243,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943220,19840.00
12/12/2015 13:00,2,1.205,ACTIVE,211.03,342.35,60.034,1449943203,"274151322000095","219011344069620",30.87,11.30,0,333.63,360.38,37.7,34.5,0.256,613391.9,613391.9,136,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943221,19841.00
12/12/2015 13:00,2,1.277,ACTIVE,212.61,350.77,59.975,1449943203,"201051344000988","219011344069620",30.30,9.30,0,335.14,370.90,39.2,35.9,0.318,300518.4,300518.4,6239,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943222,19842.00
12/12/2015 13:00,2,1.240,ACTIVE,212.38,348.96,59.981,1449943203,"201051344001025","219011344069620",31.31,8.00,0,333.63,369.10,39.4,36.1,0.305,312435.7,312435.7,10905,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943223,19843.00
12/12/2015 13:00,2,1.258,ACTIVE,212.83,349.56,60.007,1449943203,"201051344000458","219011344069620",31.07,10.70,0,335.14,369.40,39.6,36.3,0.323,310338.5,310338.5,6241,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943224,19844.00
12/12/2015 13:00,2,1.252,ACTIVE,213.29,351.37,59.986,1449943203,"201051344000853","219011344069620",31.03,9.30,0,336.64,371.81,39.4,36.1,0.318,307254.0,307254.0,6242,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943225,19845.00
12/12/2015 13:00,2,1.230,ACTIVE,212.83,350.17,59.986,1449943203,"201051344000685","219011344069620",30.91,8.50,0,333.03,368.80,38.6,35.3,0.314,314064.9,314064.9,10912,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943226,19846.00
12/12/2015 13:00,2,1.199,ACTIVE,212.83,349.56,60.034,1449943203,"201051344000917","219011344069620",30.97,10.00,0,333.33,368.20,37.6,34.4,0.287,311755.8,311755.8,10922,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943226,19847.00
12/12/2015 13:00,2,1.195,ACTIVE,212.61,348.66,59.986,1449943203,"201051344001145","219011344069620",30.99,8.00,0,334.54,368.50,37.5,34.3,0.296,314856.9,314856.9,10926,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943227,19848.00
12/12/2015 13:00,2,1.260,ACTIVE,212.83,349.26,59.970,1449943203,"201051344000651","219011344069620",30.71,8.00,0,335.44,369.10,39.2,35.9,0.301,308879.9,308879.9,10908,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943228,19849.00
12/12/2015 13:00,2,1.111,ACTIVE,210.57,341.45,59.970,1449943203,"274151322000088","219011344069620",30.00,11.00,0,333.63,357.98,33.8,30.7,0.225,567319.7,567319.7,136,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943229,19850.00
12/12/2015 13:00,2,0.756,ACTIVE,211.48,445.15,59.970,1449943203,"274151322000068","219011344069620",42.00,14.30,0,333.03,457.77,31.7,28.7,0.190,475472.3,475472.3,140,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943230,19851.00
12/12/2015 13:00,2,1.234,ACTIVE,212.61,348.66,60.023,1449943203,"201051344001135","219011344069620",30.71,8.50,0,334.54,369.10,38.5,35.2,0.305,305569.3,305569.3,10897,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943231,19852.00
12/12/2015 13:00,2,1.260,ACTIVE,212.16,348.66,59.981,1449943203,"201051344000594","219011344069620",31.27,8.50,0,332.73,372.11,39.9,36.6,0.301,311501.7,311501.7,6241,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943232,19853.00
12/12/2015 13:00,2,1.223,ACTIVE,213.06,348.96,59.975,1449943203,"201051344001203","219011344069620",30.91,9.70,0,334.84,370.00,38.3,35.0,0.309,311834.9,311834.9,10909,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943233,19854.00
12/12/2015 13:00,2,1.125,ACTIVE,211.03,345.06,60.002,1449943203,"274151322000054","219011344069620",30.34,12.00,0,332.43,358.88,34.6,31.5,0.230,579411.8,579411.8,136,0,0,0,L,1151911521,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943234,19855.00
12/12/2015 13:00,2,1.254,ACTIVE,212.83,348.36,59.928,1449943203,"201051344000867","219011344069620",30.65,10.30,0,334.84,368.50,39.0,35.7,0.301,300624.7,300624.7,6238,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943235,19856.00
12/12/2015 13:00,2,1.223,ACTIVE,213.06,349.56,59.981,1449943203,"201051344001093","219011344069620",31.09,9.70,0,334.84,367.90,38.5,35.2,0.292,309919.6,309919.6,10919,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943236,19857.00
12/12/2015 13:00,2,1.205,ACTIVE,212.38,349.26,59.991,1449943203,"201051344000900","219011344069620",30.77,9.70,0,334.84,369.10,37.6,34.4,0.309,313681.5,313681.5,6247,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943237,19858.00
12/12/2015 13:00,2,1.256,ACTIVE,212.83,349.56,59.938,1449943203,"201051344000648","219011344069620",30.75,9.00,0,336.04,369.70,39.1,35.8,0.301,307424.8,307424.8,6233,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943238,19859.00
12/12/2015 13:00,2,1.244,ACTIVE,212.83,349.26,59.970,1449943203,"201051344000569","219011344069620",30.89,9.70,0,335.44,369.40,39.0,35.7,0.309,315016.4,315016.4,6237,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943239,19860.00
12/12/2015 13:00,2,1.219,ACTIVE,212.83,350.17,59.959,1449943203,"201051344000983","219011344069620",31.43,9.70,0,334.54,369.40,38.8,35.6,0.314,310343.9,310343.9,6238,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943240,19861.00
12/12/2015 13:00,2,1.244,ACTIVE,212.83,349.56,59.965,1449943203,"201051344001158","219011344069620",30.45,8.00,0,335.14,369.40,38.4,35.1,0.314,305898.9,305898.9,6238,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943241,19862.00
12/12/2015 13:00,2,1.225,ACTIVE,213.06,350.47,60.002,1449943203,"201051344000576","219011344069620",31.09,9.70,0,336.34,370.60,38.5,35.3,0.305,307876.8,307876.8,6241,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943242,19863.00
12/12/2015 13:00,2,1.123,ACTIVE,211.25,348.06,59.970,1449943203,"274151322000087","219011344069620",29.60,14.00,0,333.63,357.68,33.7,30.6,0.203,554863.5,554863.5,136,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449943243,19864.00
12/12/2015 13:15,2,0.816,ACTIVE,213.29,346.26,59.970,1449944104,"201051344000645","219011344069620",30.49,10.70,0,335.74,368.50,25.2,22.4,0.181,308635.2,308635.2,6245,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944105,19865.00
12/12/2015 13:15,2,0.717,ACTIVE,211.48,344.45,59.970,1449944104,"274151322000085","219011344069620",29.58,11.30,0,331.23,356.18,21.6,18.9,0.133,582121.0,582121.0,137,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944106,19866.00
12/12/2015 13:15,2,0.816,ACTIVE,213.29,347.16,59.981,1449944104,"201051344000633","219011344069620",30.81,9.00,0,335.74,370.30,25.5,22.7,0.186,301468.4,301468.4,6246,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944107,19867.00
12/12/2015 13:15,2,0.814,ACTIVE,212.83,345.66,59.975,1449944104,"201051344000469","219011344069620",31.15,8.00,0,336.04,367.30,25.8,22.9,0.190,302405.4,302405.4,6249,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944108,19868.00
12/12/2015 13:15,2,0.807,ACTIVE,212.38,345.36,59.986,1449944104,"201051344000646","219011344069620",30.83,7.70,0,334.84,366.10,25.2,22.4,0.181,307337.7,307337.7,10900,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944109,19869.00
12/12/2015 13:15,2,0.756,ACTIVE,211.25,342.35,59.981,1449944104,"274151322000052","219011344069620",30.06,10.70,0,330.93,356.78,23.0,20.3,0.146,589653.6,589653.6,137,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944110,19870.00
12/12/2015 13:15,2,0.801,ACTIVE,212.83,345.36,59.981,1449944104,"201051344000585","219011344069620",31.45,8.50,0,335.74,367.00,25.5,22.7,0.177,311957.8,311957.8,10907,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944111,19871.00
12/12/2015 13:15,2,0.787,ACTIVE,212.61,344.76,60.002,1449944104,"201051344001230","219011344069620",30.71,8.50,0,334.24,364.59,24.6,21.8,0.181,310460.7,310460.7,10931,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944112,19872.00
12/12/2015 13:15,2,0.805,ACTIVE,213.29,345.66,60.002,1449944104,"201051344000582","219011344069620",30.57,9.30,0,335.74,366.70,25.0,22.2,0.172,305224.1,305224.1,10903,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944113,19873.00
12/12/2015 13:15,2,0.838,ACTIVE,212.38,345.36,59.954,1449944104,"201051344000955","219011344069620",31.03,8.50,0,334.24,367.30,26.4,23.5,0.190,314066.3,314066.3,10899,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944113,19874.00
12/12/2015 13:15,2,0.488,ACTIVE,211.25,428.01,59.981,1449944104,"274151322000094","219011344069620",40.20,13.70,0,335.74,457.47,19.8,17.2,0.124,475604.2,475604.2,140,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944114,19875.00
12/12/2015 13:15,2,0.859,ACTIVE,212.83,345.36,59.975,1449944104,"201051344000579","219011344069620",30.81,9.00,0,336.64,367.60,26.8,24.0,0.190,316012.0,316012.0,6241,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944115,19876.00
12/12/2015 13:15,2,0.850,ACTIVE,212.38,344.45,59.975,1449944104,"201051344000890","219011344069620",30.73,9.00,0,334.84,366.10,26.5,23.7,0.181,312687.3,312687.3,10907,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944116,19877.00
12/12/2015 13:15,2,0.844,ACTIVE,212.83,345.66,59.970,1449944104,"201051344000438","219011344069620",30.67,8.00,0,335.44,367.90,26.2,23.4,0.190,314373.0,314373.0,10903,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944117,19878.00
12/12/2015 13:15,2,0.863,ACTIVE,212.83,345.66,59.959,1449944104,"201051344000417","219011344069620",30.51,8.50,0,334.84,366.10,26.7,23.9,0.190,308525.0,308525.0,10909,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944118,19879.00
12/12/2015 13:15,2,0.738,ACTIVE,211.70,339.95,59.996,1449944104,"274151322000083","219011344069620",30.20,11.00,0,331.53,356.78,22.5,19.8,0.146,584176.7,584176.7,137,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944119,19880.00
12/12/2015 13:15,2,0.795,ACTIVE,211.93,343.55,59.959,1449944104,"274151322000076","219011344069620",30.40,10.70,0,332.73,359.48,24.5,21.7,0.164,620425.6,620425.6,137,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944120,19881.00
12/12/2015 13:15,2,0.838,ACTIVE,212.61,345.06,59.970,1449944104,"201051344000868","219011344069620",30.30,9.00,0,335.14,367.30,25.8,22.9,0.186,300152.9,300152.9,6244,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944121,19882.00
12/12/2015 13:15,2,0.777,ACTIVE,211.48,345.06,59.975,1449944104,"274151322000095","219011344069620",30.45,11.00,0,331.83,357.68,24.0,21.2,0.155,613398.3,613398.3,137,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944121,19883.00
12/12/2015 13:15,2,0.840,ACTIVE,212.61,346.56,59.986,1449944104,"201051344000988","219011344069620",30.14,9.00,0,334.84,368.80,25.7,22.9,0.194,300525.1,300525.1,6240,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944122,19884.00
12/12/2015 13:15,2,0.850,ACTIVE,212.61,345.36,60.007,1449944104,"201051344001025","219011344069620",30.32,8.00,0,334.24,366.70,26.1,23.3,0.190,312442.5,312442.5,10906,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944123,19885.00
12/12/2015 13:15,2,0.852,ACTIVE,212.83,345.06,59.944,1449944104,"201051344000458","219011344069620",30.57,10.70,0,335.74,367.90,26.4,23.6,0.199,310345.4,310345.4,6242,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944124,19886.00
12/12/2015 13:15,2,0.838,ACTIVE,213.29,346.86,59.981,1449944104,"201051344000853","219011344069620",30.49,9.00,0,336.94,368.50,25.9,23.1,0.190,307260.8,307260.8,6243,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944125,19887.00
12/12/2015 13:15,2,0.830,ACTIVE,213.06,346.26,59.970,1449944104,"201051344000685","219011344069620",30.51,8.00,0,335.44,367.30,25.7,22.9,0.199,314071.6,314071.6,10913,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944126,19888.00
12/12/2015 13:15,2,0.814,ACTIVE,213.06,345.66,59.965,1449944104,"201051344000917","219011344069620",30.55,10.30,0,334.54,365.80,25.2,22.4,0.186,311762.3,311762.3,10923,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944127,19889.00
12/12/2015 13:15,2,0.812,ACTIVE,212.83,345.36,60.002,1449944104,"201051344001145","219011344069620",30.65,8.00,0,334.84,366.40,25.2,22.4,0.186,314863.4,314863.4,10927,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944128,19890.00
12/12/2015 13:15,2,0.844,ACTIVE,212.83,345.96,59.922,1449944104,"201051344000651","219011344069620",30.81,8.50,0,335.44,366.70,26.4,23.6,0.190,308886.7,308886.7,10909,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944129,19891.00
12/12/2015 13:15,2,0.729,ACTIVE,211.25,343.85,59.965,1449944104,"274151322000088","219011344069620",29.50,11.00,0,330.63,355.58,21.8,19.1,0.128,567325.3,567325.3,137,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944130,19892.00
12/12/2015 13:15,2,0.523,ACTIVE,211.93,427.71,59.970,1449944104,"274151322000068","219011344069620",40.24,14.00,0,333.33,457.17,21.4,18.7,0.128,475477.7,475477.7,141,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944131,19893.00
12/12/2015 13:15,2,0.828,ACTIVE,212.61,344.76,59.965,1449944104,"201051344001135","219011344069620",30.99,8.50,0,335.14,366.10,26.1,23.3,0.190,305575.9,305575.9,10898,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944132,19894.00
12/12/2015 13:15,2,0.869,ACTIVE,212.16,344.45,59.959,1449944104,"201051344000594","219011344069620",30.79,8.50,0,333.33,366.40,27.1,24.2,0.194,311508.6,311508.6,6242,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944133,19895.00
12/12/2015 13:15,2,0.830,ACTIVE,212.83,345.96,59.975,1449944104,"201051344001203","219011344069620",30.71,9.70,0,335.74,367.30,25.9,23.1,0.194,311841.5,311841.5,10910,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944133,19896.00
12/12/2015 13:15,2,0.760,ACTIVE,211.25,341.75,59.954,1449944104,"274151322000054","219011344069620",29.62,11.30,0,331.23,356.48,22.9,20.1,0.150,579417.6,579417.6,137,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944134,19897.00
12/12/2015 13:15,2,0.863,ACTIVE,213.06,344.76,59.933,1449944104,"201051344000867","219011344069620",30.22,10.00,0,334.24,365.80,26.4,23.6,0.194,300631.5,300631.5,6239,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944135,19898.00
12/12/2015 13:15,2,0.871,ACTIVE,212.83,345.66,59.959,1449944104,"201051344001093","219011344069620",30.51,9.70,0,335.14,365.49,26.9,24.1,0.186,309926.3,309926.3,10920,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944136,19899.00
12/12/2015 13:15,2,0.822,ACTIVE,212.61,345.96,59.959,1449944104,"201051344000900","219011344069620",30.08,9.70,0,335.44,367.00,25.1,22.3,0.190,313687.9,313687.9,6248,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944137,19900.00
12/12/2015 13:15,2,0.871,ACTIVE,213.29,345.66,59.975,1449944104,"201051344000648","219011344069620",30.49,9.00,0,335.14,367.00,26.9,24.1,0.194,307431.6,307431.6,6234,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944138,19901.00
12/12/2015 13:15,2,0.867,ACTIVE,213.06,345.66,59.965,1449944104,"201051344000569","219011344069620",30.53,9.30,0,335.14,367.00,26.9,24.0,0.199,315023.2,315023.2,6238,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944139,19902.00
12/12/2015 13:15,2,0.850,ACTIVE,212.83,345.06,60.018,1449944104,"201051344000983","219011344069620",31.03,9.70,0,334.84,367.30,26.7,23.9,0.199,310350.6,310350.6,6239,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944140,19903.00
12/12/2015 13:15,2,0.854,ACTIVE,212.83,345.36,59.965,1449944104,"201051344001158","219011344069620",30.53,8.00,0,336.34,367.60,26.4,23.6,0.203,305905.5,305905.5,6239,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944141,19904.00
12/12/2015 13:15,2,0.861,ACTIVE,213.51,346.86,59.965,1449944104,"201051344000576","219011344069620",30.51,9.70,0,336.04,367.30,26.6,23.8,0.194,307883.5,307883.5,6242,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944142,19905.00
12/12/2015 13:15,2,0.766,ACTIVE,211.70,343.25,59.970,1449944104,"274151322000087","219011344069620",29.60,13.70,0,330.93,355.58,22.9,20.2,0.137,554869.1,554869.1,137,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449944143,19906.00
12/12/2015 13:30,2,0.711,ACTIVE,213.29,345.06,59.986,1449945004,"201051344000645","219011344069620",30.06,10.70,0,335.44,363.09,21.6,19.0,0.150,308641.4,308641.4,6246,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945005,19907.00
12/12/2015 13:30,2,0.604,ACTIVE,211.25,340.25,60.023,1449945004,"274151322000085","219011344069620",29.50,11.70,0,331.23,353.47,18.0,15.5,0.115,582126.3,582126.3,138,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945006,19908.00
12/12/2015 13:30,2,0.705,ACTIVE,213.29,346.56,59.965,1449945004,"201051344000633","219011344069620",30.53,8.50,0,335.44,363.39,21.9,19.2,0.159,301474.7,301474.7,6247,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945006,19909.00
12/12/2015 13:30,2,0.719,ACTIVE,213.06,344.76,59.981,1449945004,"201051344000469","219011344069620",30.30,7.70,0,334.84,362.19,22.1,19.4,0.159,302411.8,302411.8,6250,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945007,19910.00
12/12/2015 13:30,2,0.697,ACTIVE,212.61,343.85,59.981,1449945004,"201051344000646","219011344069620",30.28,8.00,0,333.33,361.29,21.4,18.7,0.150,307343.8,307343.8,10901,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945008,19911.00
12/12/2015 13:30,2,0.641,ACTIVE,211.03,341.45,59.975,1449945004,"274151322000052","219011344069620",29.56,10.70,0,330.93,354.37,19.2,16.6,0.128,589659.2,589659.2,138,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945009,19912.00
12/12/2015 13:30,2,0.707,ACTIVE,213.06,345.06,59.975,1449945004,"201051344000585","219011344069620",30.30,9.00,0,334.54,361.89,21.7,19.1,0.150,311964.1,311964.1,10908,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945010,19913.00
12/12/2015 13:30,2,0.666,ACTIVE,212.61,343.25,59.981,1449945004,"201051344001230","219011344069620",30.45,8.50,0,333.33,359.78,20.6,17.9,0.141,310466.7,310466.7,10932,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945011,19914.00
12/12/2015 13:30,2,0.695,ACTIVE,213.29,344.45,59.981,1449945004,"201051344000582","219011344069620",29.94,9.30,0,335.74,361.89,21.1,18.4,0.141,305230.2,305230.2,10904,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945012,19915.00
12/12/2015 13:30,2,0.713,ACTIVE,212.38,343.55,59.944,1449945004,"201051344000955","219011344069620",30.87,8.50,0,333.93,361.59,22.3,19.6,0.155,314072.7,314072.7,10900,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945013,19916.00
12/12/2015 13:30,2,0.396,ACTIVE,211.48,422.30,59.981,1449945004,"274151322000094","219011344069620",40.06,14.00,0,335.74,448.75,16.1,13.7,0.093,475609.0,475609.0,141,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945014,19917.00
12/12/2015 13:30,2,0.732,ACTIVE,212.83,344.45,59.986,1449945004,"201051344000579","219011344069620",30.79,8.50,0,334.84,364.29,22.9,20.1,0.150,316018.5,316018.5,6242,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945015,19918.00
12/12/2015 13:30,2,0.723,ACTIVE,212.38,343.25,59.944,1449945004,"201051344000890","219011344069620",30.45,9.00,0,333.63,360.69,22.3,19.6,0.150,312693.8,312693.8,10908,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945016,19919.00
12/12/2015 13:30,2,0.703,ACTIVE,212.83,343.85,59.981,1449945004,"201051344000438","219011344069620",30.91,8.50,0,335.44,362.49,22.1,19.4,0.146,314379.3,314379.3,10904,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945017,19920.00
12/12/2015 13:30,2,0.738,ACTIVE,212.83,344.15,59.981,1449945004,"201051344000417","219011344069620",30.12,8.50,0,333.93,360.99,22.6,19.8,0.150,308531.5,308531.5,10910,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945017,19921.00
12/12/2015 13:30,2,0.623,ACTIVE,211.48,340.55,59.949,1449945004,"274151322000083","219011344069620",29.16,11.00,0,331.23,353.47,18.4,15.8,0.124,584182.1,584182.1,138,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945018,19922.00
12/12/2015 13:30,2,0.652,ACTIVE,212.16,343.55,59.970,1449945004,"274151322000076","219011344069620",30.18,10.70,0,332.43,354.97,20.0,17.4,0.128,620431.5,620431.5,138,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945019,19923.00
12/12/2015 13:30,2,0.709,ACTIVE,212.83,344.45,59.981,1449945004,"201051344000868","219011344069620",29.96,9.00,0,334.84,361.89,21.5,18.8,0.150,300159.1,300159.1,6245,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945020,19924.00
12/12/2015 13:30,2,0.639,ACTIVE,211.48,342.65,59.954,1449945004,"274151322000095","219011344069620",29.96,11.00,0,330.93,354.07,19.4,16.8,0.124,613404.1,613404.1,138,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945021,19925.00
12/12/2015 13:30,2,0.688,ACTIVE,212.83,345.36,59.986,1449945004,"201051344000988","219011344069620",30.59,9.00,0,333.93,363.69,21.3,18.6,0.159,300531.3,300531.3,6241,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945022,19926.00
12/12/2015 13:30,2,0.701,ACTIVE,212.61,342.95,59.986,1449945004,"201051344001025","219011344069620",30.45,8.00,0,334.54,361.29,21.6,19.0,0.150,312448.8,312448.8,10907,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945023,19927.00
12/12/2015 13:30,2,0.715,ACTIVE,212.61,343.85,59.970,1449945004,"201051344000458","219011344069620",30.34,10.30,0,334.84,361.89,22.0,19.3,0.159,310351.8,310351.8,6243,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945024,19928.00
12/12/2015 13:30,2,0.697,ACTIVE,213.51,345.96,59.928,1449945004,"201051344000853","219011344069620",30.42,9.00,0,336.64,363.39,21.5,18.8,0.150,307267.0,307267.0,6244,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945025,19929.00
12/12/2015 13:30,2,0.693,ACTIVE,213.06,345.06,59.981,1449945004,"201051344000685","219011344069620",29.98,8.00,0,333.63,361.29,21.1,18.4,0.155,314077.7,314077.7,10914,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945026,19930.00
12/12/2015 13:30,2,0.670,ACTIVE,213.06,344.15,59.970,1449945004,"201051344000917","219011344069620",30.26,10.00,0,334.24,361.29,20.5,17.9,0.141,311768.3,311768.3,10924,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945027,19931.00
12/12/2015 13:30,2,0.670,ACTIVE,212.83,344.45,60.007,1449945004,"201051344001145","219011344069620",30.04,8.00,0,335.74,361.59,20.4,17.8,0.146,314869.4,314869.4,10928,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945028,19932.00
12/12/2015 13:30,2,0.709,ACTIVE,212.83,344.45,59.970,1449945004,"201051344000651","219011344069620",30.16,8.50,0,335.74,361.59,21.7,19.0,0.150,308893.0,308893.0,10910,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945028,19933.00
12/12/2015 13:30,2,0.584,ACTIVE,211.25,340.85,59.965,1449945004,"274151322000088","219011344069620",29.14,11.00,0,330.63,352.57,17.3,14.8,0.110,567330.5,567330.5,138,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945029,19934.00
12/12/2015 13:30,2,0.400,ACTIVE,212.16,434.93,59.965,1449945004,"274151322000068","219011344069620",41.21,14.00,0,335.74,446.35,16.6,14.1,0.093,475482.6,475482.6,142,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945030,19935.00
12/12/2015 13:30,2,0.688,ACTIVE,212.61,343.25,59.970,1449945004,"201051344001135","219011344069620",30.51,9.00,0,334.84,360.69,21.3,18.6,0.146,305582.1,305582.1,10899,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945031,19936.00
12/12/2015 13:30,2,0.715,ACTIVE,212.38,343.85,59.970,1449945004,"201051344000594","219011344069620",30.51,8.50,0,332.43,361.89,22.1,19.4,0.155,311515.0,311515.0,6243,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945032,19937.00
12/12/2015 13:30,2,0.672,ACTIVE,213.06,343.55,59.970,1449945004,"201051344001203","219011344069620",30.85,9.30,0,335.44,362.19,21.0,18.4,0.137,311847.6,311847.6,10911,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945033,19938.00
12/12/2015 13:30,2,0.607,ACTIVE,211.25,339.34,59.959,1449945004,"274151322000054","219011344069620",29.32,11.70,0,330.63,353.17,18.0,15.5,0.106,579422.9,579422.9,138,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945034,19939.00
12/12/2015 13:30,2,0.693,ACTIVE,213.06,343.55,59.928,1449945004,"201051344000867","219011344069620",30.55,10.00,0,334.54,361.59,21.5,18.8,0.146,300637.7,300637.7,6240,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945035,19940.00
12/12/2015 13:30,2,0.688,ACTIVE,212.83,343.85,59.996,1449945004,"201051344001093","219011344069620",31.15,9.70,0,335.14,360.99,21.8,19.1,0.141,309932.6,309932.6,10921,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945036,19941.00
12/12/2015 13:30,2,0.656,ACTIVE,212.83,345.06,59.959,1449945004,"201051344000900","219011344069620",29.84,9.70,0,334.54,361.89,19.9,17.3,0.146,313693.8,313693.8,6249,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945037,19942.00
12/12/2015 13:30,2,0.719,ACTIVE,213.06,344.45,59.970,1449945004,"201051344000648","219011344069620",30.10,8.50,0,334.54,362.49,21.9,19.3,0.150,307438.0,307438.0,6235,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945038,19943.00
12/12/2015 13:30,2,0.709,ACTIVE,213.06,344.76,59.965,1449945004,"201051344000569","219011344069620",30.32,9.30,0,334.84,362.49,21.8,19.1,0.155,315029.5,315029.5,6239,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945039,19944.00
12/12/2015 13:30,2,0.699,ACTIVE,212.83,343.85,59.970,1449945004,"201051344000983","219011344069620",30.42,9.30,0,334.54,362.49,21.6,18.9,0.155,310356.9,310356.9,6240,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945040,19945.00
12/12/2015 13:30,2,0.684,ACTIVE,213.06,345.06,59.954,1449945004,"201051344001158","219011344069620",30.34,8.00,0,335.44,362.49,21.0,18.4,0.155,305911.6,305911.6,6240,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945041,19946.00
12/12/2015 13:30,2,0.691,ACTIVE,213.29,345.66,59.965,1449945004,"201051344000576","219011344069620",30.69,9.70,0,335.74,363.09,21.6,18.9,0.146,307889.7,307889.7,6243,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945042,19947.00
12/12/2015 13:30,2,0.602,ACTIVE,211.48,342.95,59.922,1449945004,"274151322000087","219011344069620",29.20,13.70,0,330.93,352.57,17.8,15.3,0.110,554874.4,554874.4,138,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945043,19948.00
12/12/2015 13:45,2,0.738,ACTIVE,213.06,344.76,59.981,1449945904,"201051344000645","219011344069620",30.26,10.30,0,336.04,356.78,22.7,20.0,0.159,308646.5,308646.5,6247,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945905,19949.00
12/12/2015 13:45,2,0.633,ACTIVE,211.25,343.25,59.938,1449945904,"274151322000085","219011344069620",29.52,11.30,0,331.83,349.26,18.9,16.3,0.115,582130.5,582130.5,139,0,0,0,L,1151911521,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945906,19950.00
12/12/2015 13:45,2,0.740,ACTIVE,213.06,346.26,59.954,1449945904,"201051344000633","219011344069620",30.53,8.50,0,333.63,357.38,22.9,20.2,0.164,301479.9,301479.9,6248,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945906,19951.00
12/12/2015 13:45,2,0.754,ACTIVE,212.61,344.76,59.970,1449945904,"201051344000469","219011344069620",30.38,7.30,0,334.24,356.18,23.2,20.5,0.164,302417.0,302417.0,6251,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945907,19952.00
12/12/2015 13:45,2,0.719,ACTIVE,212.38,343.85,59.970,1449945904,"201051344000646","219011344069620",30.89,7.70,0,333.33,355.88,22.5,19.8,0.159,307348.8,307348.8,10902,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945908,19953.00
12/12/2015 13:45,2,0.664,ACTIVE,210.80,344.15,59.970,1449945904,"274151322000052","219011344069620",29.66,10.70,0,331.53,349.86,20.0,17.4,0.119,589663.7,589663.7,139,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945909,19954.00
12/12/2015 13:45,2,0.729,ACTIVE,212.61,344.45,59.975,1449945904,"201051344000585","219011344069620",30.69,8.50,0,333.93,355.88,22.7,20.0,0.159,311969.2,311969.2,10909,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945910,19955.00
12/12/2015 13:45,2,0.703,ACTIVE,212.38,343.25,59.965,1449945904,"201051344001230","219011344069620",30.47,8.50,0,333.93,354.37,21.8,19.1,0.159,310471.6,310471.6,10933,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945911,19956.00
12/12/2015 13:45,2,0.725,ACTIVE,213.06,345.06,59.975,1449945904,"201051344000582","219011344069620",30.20,9.30,0,335.44,356.18,22.2,19.5,0.150,305235.2,305235.2,10905,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945912,19957.00
12/12/2015 13:45,2,0.740,ACTIVE,212.16,343.55,59.975,1449945904,"201051344000955","219011344069620",30.99,8.00,0,333.03,354.97,23.2,20.5,0.159,314077.9,314077.9,10901,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945913,19958.00
12/12/2015 13:45,2,0.402,ACTIVE,211.25,431.62,59.959,1449945904,"274151322000094","219011344069620",40.81,13.70,0,336.64,449.95,16.7,14.2,0.106,475612.7,475612.7,142,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945914,19959.00
12/12/2015 13:45,2,0.766,ACTIVE,212.61,343.85,59.965,1449945904,"201051344000579","219011344069620",30.69,8.50,0,335.44,357.08,23.8,21.0,0.164,316023.9,316023.9,6243,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945915,19960.00
12/12/2015 13:45,2,0.750,ACTIVE,212.16,343.55,59.970,1449945904,"201051344000890","219011344069620",30.65,9.00,0,334.54,355.58,23.3,20.5,0.159,312699.0,312699.0,10909,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945916,19961.00
12/12/2015 13:45,2,0.727,ACTIVE,212.61,344.15,59.965,1449945904,"201051344000438","219011344069620",31.15,8.00,0,334.84,356.48,23.0,20.2,0.155,314384.5,314384.5,10905,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945916,19962.00
12/12/2015 13:45,2,0.760,ACTIVE,212.83,344.76,59.975,1449945904,"201051344000417","219011344069620",30.57,8.50,0,334.54,355.88,23.6,20.8,0.155,308536.8,308536.8,10911,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945917,19963.00
12/12/2015 13:45,2,0.637,ACTIVE,211.25,341.15,59.970,1449945904,"274151322000083","219011344069620",29.76,11.00,0,331.53,349.86,19.2,16.6,0.124,584186.4,584186.4,139,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945918,19964.00
12/12/2015 13:45,2,0.676,ACTIVE,211.70,342.35,59.965,1449945904,"274151322000076","219011344069620",30.20,10.70,0,332.73,351.07,20.7,18.0,0.137,620436.2,620436.2,139,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945919,19965.00
12/12/2015 13:45,2,0.734,ACTIVE,212.61,343.85,59.965,1449945904,"201051344000868","219011344069620",30.24,8.50,0,333.93,356.18,22.5,19.8,0.159,300164.2,300164.2,6246,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945920,19966.00
12/12/2015 13:45,2,0.664,ACTIVE,211.25,342.35,59.975,1449945904,"274151322000095","219011344069620",30.04,11.00,0,331.53,350.17,20.2,17.6,0.133,613408.6,613408.6,139,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945921,19967.00
12/12/2015 13:45,2,0.729,ACTIVE,212.38,345.06,59.975,1449945904,"201051344000988","219011344069620",30.20,8.50,0,334.84,357.68,22.3,19.6,0.172,300536.3,300536.3,6242,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945922,19968.00
