ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 13:45,2,0.736,ACTIVE,212.38,343.55,59.975,1449945904,"201051344001025","219011344069620",30.24,8.00,0,334.84,355.88,22.6,19.9,0.159,312453.9,312453.9,10908,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945923,19969.00
12/12/2015 13:45,2,0.744,ACTIVE,212.61,343.55,59.975,1449945904,"201051344000458","219011344069620",30.42,10.30,0,335.14,355.88,23.0,20.2,0.164,310356.9,310356.9,6244,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945924,19970.00
12/12/2015 13:45,2,0.721,ACTIVE,213.06,345.66,59.975,1449945904,"201051344000853","219011344069620",30.73,8.50,0,336.94,357.68,22.5,19.8,0.164,307272.1,307272.1,6245,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945925,19971.00
12/12/2015 13:45,2,0.709,ACTIVE,213.06,345.06,59.933,1449945904,"201051344000685","219011344069620",30.67,8.50,0,334.24,356.18,22.1,19.4,0.159,314082.7,314082.7,10915,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945926,19972.00
12/12/2015 13:45,2,0.703,ACTIVE,212.83,345.36,59.970,1449945904,"201051344000917","219011344069620",30.45,10.00,0,334.54,356.18,21.7,19.1,0.155,311773.1,311773.1,10925,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945927,19973.00
12/12/2015 13:45,2,0.703,ACTIVE,212.61,344.45,59.970,1449945904,"201051344001145","219011344069620",30.20,8.00,0,334.54,356.48,21.6,18.9,0.155,314874.2,314874.2,10929,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945927,19974.00
12/12/2015 13:45,2,0.732,ACTIVE,212.83,344.76,59.970,1449945904,"201051344000651","219011344069620",30.42,8.00,0,335.44,355.88,22.6,19.9,0.155,308898.1,308898.1,10911,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945928,19975.00
12/12/2015 13:45,2,0.602,ACTIVE,211.03,339.34,59.965,1449945904,"274151322000088","219011344069620",29.42,10.70,0,331.53,348.96,17.9,15.4,0.110,567334.5,567334.5,139,0,0,0,L,1151911521,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945929,19976.00
12/12/2015 13:45,2,0.408,ACTIVE,211.93,438.23,59.965,1449945904,"274151322000068","219011344069620",41.57,13.70,0,336.34,448.75,17.2,14.7,0.097,475486.6,475486.6,143,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945930,19977.00
12/12/2015 13:45,2,0.723,ACTIVE,212.38,343.55,59.975,1449945904,"201051344001135","219011344069620",30.12,8.00,0,334.24,355.28,22.1,19.4,0.155,305587.1,305587.1,10900,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945931,19978.00
12/12/2015 13:45,2,0.748,ACTIVE,212.38,343.85,59.970,1449945904,"201051344000594","219011344069620",30.57,8.00,0,333.93,356.18,23.2,20.5,0.164,311520.2,311520.2,6244,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945932,19979.00
12/12/2015 13:45,2,0.711,ACTIVE,212.83,343.85,59.965,1449945904,"201051344001203","219011344069620",30.47,9.30,0,334.54,357.08,22.0,19.3,0.155,311852.5,311852.5,10912,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945933,19980.00
12/12/2015 13:45,2,0.617,ACTIVE,211.03,343.25,59.959,1449945904,"274151322000054","219011344069620",29.80,11.30,0,331.23,349.56,18.7,16.1,0.115,579427.1,579427.1,139,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945934,19981.00
12/12/2015 13:45,2,0.730,ACTIVE,212.83,343.55,59.965,1449945904,"201051344000867","219011344069620",30.18,10.00,0,334.54,355.88,22.3,19.6,0.159,300642.8,300642.8,6241,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945935,19982.00
12/12/2015 13:45,2,0.734,ACTIVE,212.61,343.85,59.917,1449945904,"201051344001093","219011344069620",30.79,9.30,0,333.93,356.18,22.9,20.2,0.150,309937.8,309937.8,10922,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945936,19983.00
12/12/2015 13:45,2,0.680,ACTIVE,212.61,344.76,59.970,1449945904,"201051344000900","219011344069620",30.28,9.30,0,335.44,356.78,20.9,18.2,0.159,313698.5,313698.5,6250,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945937,19984.00
12/12/2015 13:45,2,0.734,ACTIVE,212.83,343.55,59.970,1449945904,"201051344000648","219011344069620",30.59,8.50,0,335.14,356.78,22.8,20.1,0.159,307443.1,307443.1,6236,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945938,19985.00
12/12/2015 13:45,2,0.736,ACTIVE,212.61,343.85,59.970,1449945904,"201051344000569","219011344069620",30.36,9.00,0,335.14,356.78,22.7,20.0,0.159,315034.6,315034.6,6240,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945939,19986.00
12/12/2015 13:45,2,0.725,ACTIVE,212.61,344.15,59.965,1449945904,"201051344000983","219011344069620",30.57,9.30,0,334.24,356.48,22.5,19.8,0.164,310362.0,310362.0,6241,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945940,19987.00
12/12/2015 13:45,2,0.703,ACTIVE,212.61,344.76,59.975,1449945904,"201051344001158","219011344069620",30.73,7.70,0,334.54,356.48,21.9,19.2,0.159,305916.6,305916.6,6241,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945941,19988.00
12/12/2015 13:45,2,0.729,ACTIVE,213.06,345.06,59.965,1449945904,"201051344000576","219011344069620",30.26,9.30,0,336.34,357.08,22.4,19.7,0.155,307894.8,307894.8,6244,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945942,19989.00
12/12/2015 13:45,2,0.623,ACTIVE,211.48,340.85,59.933,1449945904,"274151322000087","219011344069620",29.24,13.30,0,331.83,349.26,18.5,15.9,0.115,554878.5,554878.5,139,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449945943,19990.00
12/12/2015 14:00,2,0.414,ACTIVE,213.29,341.75,60.023,1449946803,"201051344000645","219011344069620",29.86,10.00,0,335.44,355.88,12.6,10.2,0.066,308649.9,308649.9,6248,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946805,19991.00
12/12/2015 14:00,2,0.320,ACTIVE,211.70,339.65,59.981,1449946803,"274151322000085","219011344069620",28.98,11.30,0,335.44,347.46,9.4,7.2,0.053,582133.1,582133.1,140,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946806,19992.00
12/12/2015 14:00,2,0.426,ACTIVE,213.29,342.95,59.986,1449946803,"201051344000633","219011344069620",30.06,8.50,0,334.84,357.68,13.0,10.6,0.075,301483.3,301483.3,6249,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946806,19993.00
12/12/2015 14:00,2,0.443,ACTIVE,212.83,341.45,59.986,1449946803,"201051344000469","219011344069620",29.66,7.30,0,333.33,355.58,13.4,11.0,0.066,302420.5,302420.5,6252,0,0,0,L,1122011218,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946807,19994.00
12/12/2015 14:00,2,0.430,ACTIVE,212.38,341.75,59.965,1449946803,"201051344000646","219011344069620",29.34,8.00,0,333.63,355.58,12.8,10.4,0.071,307352.3,307352.3,10903,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946808,19995.00
12/12/2015 14:00,2,0.355,ACTIVE,211.25,340.25,59.981,1449946803,"274151322000052","219011344069620",28.82,10.70,0,334.54,348.06,10.4,8.1,0.057,589666.5,589666.5,140,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946809,19996.00
12/12/2015 14:00,2,0.434,ACTIVE,212.83,342.05,59.975,1449946803,"201051344000585","219011344069620",28.82,8.50,0,333.93,355.88,12.7,10.3,0.066,311972.7,311972.7,10910,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946810,19997.00
12/12/2015 14:00,2,0.406,ACTIVE,212.61,340.55,59.991,1449946803,"201051344001230","219011344069620",29.24,8.00,0,333.33,353.77,12.1,9.7,0.062,310474.8,310474.8,10934,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946811,19998.00
12/12/2015 14:00,2,0.422,ACTIVE,213.06,341.75,59.981,1449946803,"201051344000582","219011344069620",29.56,9.00,0,334.84,354.67,12.7,10.3,0.066,305238.6,305238.6,10906,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946812,19999.00
12/12/2015 14:00,2,0.451,ACTIVE,212.16,340.85,59.991,1449946803,"201051344000955","219011344069620",29.56,8.00,0,333.33,354.67,13.5,11.1,0.071,314081.5,314081.5,10902,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946813,20000.00
12/12/2015 14:00,2,0.205,ACTIVE,211.70,413.29,59.991,1449946803,"274151322000094","219011344069620",39.10,13.70,0,336.04,444.85,8.2,6.0,0.044,475614.9,475614.9,143,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946814,20001.00
12/12/2015 14:00,2,0.467,ACTIVE,212.83,341.45,59.996,1449946803,"201051344000579","219011344069620",29.24,8.00,0,334.54,356.78,13.8,11.4,0.071,316027.6,316027.6,6244,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946815,20002.00
12/12/2015 14:00,2,0.443,ACTIVE,212.38,340.55,59.991,1449946803,"201051344000890","219011344069620",29.88,9.00,0,333.93,354.97,13.4,11.1,0.071,312702.6,312702.6,10910,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946816,20003.00
12/12/2015 14:00,2,0.438,ACTIVE,212.83,341.75,59.981,1449946803,"201051344000438","219011344069620",29.98,8.00,0,333.93,356.78,13.3,10.9,0.066,314388.0,314388.0,10906,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946817,20004.00
12/12/2015 14:00,2,0.479,ACTIVE,212.83,341.45,59.986,1449946803,"201051344000417","219011344069620",28.80,8.50,0,334.24,354.97,14.0,11.6,0.066,308540.5,308540.5,10912,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946817,20005.00
12/12/2015 14:00,2,0.344,ACTIVE,211.70,338.44,59.975,1449946803,"274151322000083","219011344069620",27.85,11.00,0,334.84,348.06,9.7,7.4,0.049,584189.0,584189.0,140,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946818,20006.00
12/12/2015 14:00,2,0.359,ACTIVE,212.16,340.85,59.970,1449946803,"274151322000076","219011344069620",28.98,10.70,0,333.03,348.96,10.5,8.2,0.062,620439.1,620439.1,140,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946819,20007.00
12/12/2015 14:00,2,0.424,ACTIVE,212.83,341.75,59.981,1449946803,"201051344000868","219011344069620",29.46,8.50,0,333.33,354.97,12.7,10.3,0.066,300167.5,300167.5,6247,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946820,20008.00
12/12/2015 14:00,2,0.346,ACTIVE,211.70,338.74,59.986,1449946803,"274151322000095","219011344069620",28.96,10.70,0,332.13,348.06,10.2,7.9,0.057,613411.4,613411.4,140,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946821,20009.00
12/12/2015 14:00,2,0.412,ACTIVE,212.83,342.95,59.970,1449946803,"201051344000988","219011344069620",29.46,8.50,0,333.63,356.78,12.3,10.0,0.080,300539.6,300539.6,6243,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946822,20010.00
12/12/2015 14:00,2,0.438,ACTIVE,212.61,340.85,59.970,1449946803,"201051344001025","219011344069620",28.47,8.00,0,335.14,354.37,12.7,10.3,0.071,312457.3,312457.3,10909,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946823,20011.00
12/12/2015 14:00,2,0.457,ACTIVE,212.61,341.45,59.981,1449946803,"201051344000458","219011344069620",28.51,10.00,0,334.54,354.67,13.2,10.8,0.071,310360.4,310360.4,6245,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946824,20012.00
12/12/2015 14:00,2,0.428,ACTIVE,213.29,343.55,59.986,1449946803,"201051344000853","219011344069620",29.34,8.50,0,335.14,356.78,12.8,10.4,0.066,307275.4,307275.4,6246,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946825,20013.00
12/12/2015 14:00,2,0.416,ACTIVE,213.06,342.35,59.938,1449946803,"201051344000685","219011344069620",30.00,8.00,0,334.84,355.58,12.7,10.3,0.071,314086.0,314086.0,10916,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946826,20014.00
12/12/2015 14:00,2,0.404,ACTIVE,212.61,341.75,59.981,1449946803,"201051344000917","219011344069620",29.76,10.00,0,334.24,354.67,12.2,9.9,0.066,311776.4,311776.4,10926,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946827,20015.00
12/12/2015 14:00,2,0.398,ACTIVE,212.83,341.75,59.975,1449946803,"201051344001145","219011344069620",29.70,7.70,0,335.74,355.58,12.0,9.7,0.071,314877.4,314877.4,10930,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946827,20016.00
12/12/2015 14:00,2,0.430,ACTIVE,212.83,341.75,59.981,1449946803,"201051344000651","219011344069620",29.96,8.50,0,334.54,354.97,13.1,10.7,0.066,308901.5,308901.5,10912,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946828,20017.00
12/12/2015 14:00,2,0.320,ACTIVE,211.25,338.14,59.975,1449946803,"274151322000088","219011344069620",27.83,11.00,0,334.24,347.16,9.0,6.8,0.040,567336.9,567336.9,140,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946829,20018.00
12/12/2015 14:00,2,0.221,ACTIVE,212.16,422.00,59.970,1449946803,"274151322000068","219011344069620",40.08,14.00,0,336.64,446.95,9.0,6.7,0.040,475488.9,475488.9,144,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946830,20019.00
12/12/2015 14:00,2,0.424,ACTIVE,212.61,340.85,59.965,1449946803,"201051344001135","219011344069620",29.34,8.50,0,333.93,354.07,12.6,10.2,0.071,305590.4,305590.4,10901,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946831,20020.00
12/12/2015 14:00,2,0.441,ACTIVE,212.38,341.75,59.975,1449946803,"201051344000594","219011344069620",29.82,8.00,0,333.33,354.37,13.4,11.0,0.075,311523.7,311523.7,6245,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946832,20021.00
12/12/2015 14:00,2,0.420,ACTIVE,212.83,340.85,59.981,1449946803,"201051344001203","219011344069620",29.26,9.00,0,335.74,356.18,12.5,10.1,0.062,311855.8,311855.8,10913,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946833,20022.00
12/12/2015 14:00,2,0.340,ACTIVE,211.48,339.95,59.970,1449946803,"274151322000054","219011344069620",27.87,11.30,0,334.84,348.06,9.6,7.4,0.044,579429.6,579429.6,140,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946834,20023.00
12/12/2015 14:00,2,0.426,ACTIVE,212.83,341.15,60.023,1449946803,"201051344000867","219011344069620",29.46,9.30,0,333.03,354.97,12.7,10.4,0.071,300646.1,300646.1,6242,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946835,20024.00
12/12/2015 14:00,2,0.453,ACTIVE,212.38,341.75,59.970,1449946803,"201051344001093","219011344069620",29.30,9.30,0,333.93,354.97,13.4,11.1,0.066,309941.3,309941.3,10923,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946835,20025.00
12/12/2015 14:00,2,0.365,ACTIVE,212.61,342.05,59.981,1449946803,"201051344000900","219011344069620",29.64,9.00,0,333.63,354.37,11.0,8.7,0.066,313701.4,313701.4,6251,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946836,20026.00
12/12/2015 14:00,2,0.443,ACTIVE,213.06,342.05,59.981,1449946803,"201051344000648","219011344069620",29.68,8.00,0,334.24,354.97,13.3,10.9,0.071,307446.6,307446.6,6237,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946837,20027.00
12/12/2015 14:00,2,0.432,ACTIVE,212.83,341.75,59.959,1449946803,"201051344000569","219011344069620",29.98,9.00,0,334.84,354.97,13.1,10.7,0.071,315038.0,315038.0,6241,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946838,20028.00
12/12/2015 14:00,2,0.428,ACTIVE,212.61,340.85,59.970,1449946803,"201051344000983","219011344069620",29.84,9.00,0,334.54,354.67,13.0,10.6,0.071,310365.3,310365.3,6242,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946839,20029.00
12/12/2015 14:00,2,0.406,ACTIVE,212.83,341.75,59.975,1449946803,"201051344001158","219011344069620",30.00,7.70,0,333.63,356.18,12.4,10.0,0.075,305919.8,305919.8,6242,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946840,20030.00
12/12/2015 14:00,2,0.445,ACTIVE,213.06,342.95,59.970,1449946803,"201051344000576","219011344069620",28.51,9.00,0,334.54,356.48,12.9,10.5,0.071,307898.1,307898.1,6245,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946841,20031.00
12/12/2015 14:00,2,0.346,ACTIVE,211.70,339.34,59.991,1449946803,"274151322000087","219011344069620",27.71,13.30,0,334.84,347.46,9.7,7.4,0.044,554881.0,554881.0,140,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449946842,20032.00
12/12/2015 14:15,2,0.391,ACTIVE,212.61,341.45,59.965,1449947705,"201051344000645","219011344069620",29.04,9.30,0,335.44,348.96,11.5,9.2,0.057,308652.6,308652.6,6249,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947706,20033.00
12/12/2015 14:15,2,0.301,ACTIVE,211.25,339.04,59.996,1449947705,"274151322000085","219011344069620",28.35,11.00,0,334.84,344.76,8.6,6.4,0.049,582135.0,582135.0,141,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947707,20034.00
12/12/2015 14:15,2,0.400,ACTIVE,212.83,341.75,59.965,1449947705,"201051344000633","219011344069620",29.82,7.70,0,334.84,350.77,12.1,9.8,0.062,301486.1,301486.1,6250,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947707,20035.00
12/12/2015 14:15,2,0.418,ACTIVE,212.38,340.85,59.965,1449947705,"201051344000469","219011344069620",28.84,7.00,0,334.54,348.66,12.3,9.9,0.057,302423.4,302423.4,6253,0,0,0,L,1122011218,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947708,20036.00
12/12/2015 14:15,2,0.389,ACTIVE,212.16,339.95,59.970,1449947705,"201051344000646","219011344069620",29.64,7.70,0,334.24,348.36,11.7,9.4,0.062,307354.9,307354.9,10904,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947709,20037.00
12/12/2015 14:15,2,0.324,ACTIVE,211.03,340.25,59.986,1449947705,"274151322000052","219011344069620",28.77,10.30,0,333.93,345.36,9.4,7.2,0.049,589668.6,589668.6,141,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947710,20038.00
12/12/2015 14:15,2,0.395,ACTIVE,212.83,341.15,59.965,1449947705,"201051344000585","219011344069620",29.46,8.00,0,334.54,348.36,11.8,9.4,0.062,311975.4,311975.4,10911,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947711,20039.00
12/12/2015 14:15,2,0.373,ACTIVE,212.38,339.95,59.970,1449947705,"201051344001230","219011344069620",29.26,7.70,0,334.24,347.16,11.1,8.8,0.057,310477.4,310477.4,10935,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947712,20040.00
12/12/2015 14:15,2,0.402,ACTIVE,212.83,340.85,59.965,1449947705,"201051344000582","219011344069620",28.23,8.00,0,335.14,348.96,11.6,9.2,0.057,305241.2,305241.2,10907,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947713,20041.00
12/12/2015 14:15,2,0.422,ACTIVE,212.16,339.65,59.965,1449947705,"201051344000955","219011344069620",29.24,8.00,0,333.33,347.16,12.5,10.2,0.062,314084.4,314084.4,10903,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947714,20042.00
12/12/2015 14:15,2,0.191,ACTIVE,211.25,395.85,59.991,1449947705,"274151322000094","219011344069620",37.31,13.00,0,336.04,446.05,7.2,5.1,0.031,475616.4,475616.4,144,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947715,20043.00
12/12/2015 14:15,2,0.424,ACTIVE,212.38,340.55,59.959,1449947705,"201051344000579","219011344069620",29.72,7.70,0,335.74,348.96,12.8,10.5,0.066,316030.5,316030.5,6245,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947716,20044.00
12/12/2015 14:15,2,0.416,ACTIVE,212.38,339.95,59.965,1449947705,"201051344000890","219011344069620",29.48,8.00,0,333.93,348.06,12.4,10.1,0.057,312705.4,312705.4,10911,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947717,20045.00
12/12/2015 14:15,2,0.406,ACTIVE,212.61,340.55,59.959,1449947705,"201051344000438","219011344069620",29.78,7.70,0,334.84,350.47,12.3,9.9,0.057,314390.9,314390.9,10907,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947718,20046.00
12/12/2015 14:15,2,0.439,ACTIVE,212.61,340.55,59.975,1449947705,"201051344000417","219011344069620",29.38,7.70,0,334.24,348.06,13.1,10.7,0.062,308543.5,308543.5,10913,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947719,20047.00
12/12/2015 14:15,2,0.301,ACTIVE,211.25,337.84,59.970,1449947705,"274151322000083","219011344069620",28.67,10.70,0,334.54,345.06,8.8,6.5,0.049,584191.0,584191.0,141,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947720,20048.00
12/12/2015 14:15,2,0.316,ACTIVE,211.93,338.44,59.954,1449947705,"274151322000076","219011344069620",29.14,10.30,0,335.44,345.66,9.4,7.1,0.049,620441.2,620441.2,141,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947721,20049.00
12/12/2015 14:15,2,0.389,ACTIVE,212.16,340.25,59.981,1449947705,"201051344000868","219011344069620",29.52,8.00,0,334.84,348.66,11.7,9.3,0.062,300170.2,300170.2,6248,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947722,20050.00
12/12/2015 14:15,2,0.316,ACTIVE,211.25,338.14,59.970,1449947705,"274151322000095","219011344069620",27.83,10.70,0,334.54,344.45,8.9,6.7,0.049,613413.4,613413.4,141,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947723,20051.00
12/12/2015 14:15,2,0.375,ACTIVE,212.16,341.75,59.959,1449947705,"201051344000988","219011344069620",29.40,8.00,0,333.93,350.47,11.2,8.9,0.057,300542.2,300542.2,6244,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947724,20052.00
12/12/2015 14:15,2,0.400,ACTIVE,212.38,339.34,59.959,1449947705,"201051344001025","219011344069620",28.55,7.70,0,334.24,348.06,11.6,9.3,0.057,312460.0,312460.0,10910,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947725,20053.00
12/12/2015 14:15,2,0.412,ACTIVE,212.16,339.95,59.970,1449947705,"201051344000458","219011344069620",29.30,9.70,0,334.84,348.66,12.2,9.9,0.062,310363.2,310363.2,6246,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947726,20054.00
12/12/2015 14:15,2,0.393,ACTIVE,212.83,342.05,59.959,1449947705,"201051344000853","219011344069620",29.36,7.70,0,336.64,349.56,11.7,9.4,0.062,307278.1,307278.1,6247,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947726,20055.00
12/12/2015 14:15,2,0.385,ACTIVE,212.61,341.45,59.965,1449947705,"201051344000685","219011344069620",29.56,7.70,0,335.44,349.86,11.5,9.2,0.057,314088.6,314088.6,10917,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947727,20056.00
12/12/2015 14:15,2,0.377,ACTIVE,212.61,341.15,60.007,1449947705,"201051344000917","219011344069620",29.34,9.30,0,334.24,348.66,11.2,8.9,0.062,311779.0,311779.0,10927,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947728,20057.00
12/12/2015 14:15,2,0.363,ACTIVE,212.61,340.55,59.991,1449947705,"201051344001145","219011344069620",29.42,7.30,0,334.84,349.26,10.9,8.6,0.057,314879.9,314879.9,10931,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947729,20058.00
12/12/2015 14:15,2,0.412,ACTIVE,212.61,340.85,59.917,1449947705,"201051344000651","219011344069620",28.27,7.70,0,334.54,348.36,11.8,9.5,0.062,308904.3,308904.3,10913,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947730,20059.00
12/12/2015 14:15,2,0.285,ACTIVE,211.03,338.74,60.002,1449947705,"274151322000088","219011344069620",27.81,10.70,0,333.63,344.15,8.1,5.9,0.040,567338.6,567338.6,141,0,0,0,L,1151911521,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947731,20060.00
12/12/2015 14:15,2,0.209,ACTIVE,211.70,406.07,59.954,1449947705,"274151322000068","219011344069620",38.39,13.70,0,336.64,432.52,8.1,5.9,0.027,475490.7,475490.7,145,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947732,20061.00
12/12/2015 14:15,2,0.377,ACTIVE,212.16,339.65,59.959,1449947705,"201051344001135","219011344069620",29.88,8.00,0,333.93,348.06,11.4,9.1,0.057,305593.0,305593.0,10902,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947733,20062.00
12/12/2015 14:15,2,0.404,ACTIVE,211.93,340.55,59.965,1449947705,"201051344000594","219011344069620",29.62,7.30,0,333.63,348.66,12.2,9.8,0.057,311526.6,311526.6,6246,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947734,20063.00
12/12/2015 14:15,2,0.383,ACTIVE,212.38,340.25,59.965,1449947705,"201051344001203","219011344069620",29.06,8.50,0,334.84,349.26,11.3,9.0,0.057,311858.4,311858.4,10914,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947735,20064.00
12/12/2015 14:15,2,0.305,ACTIVE,211.03,337.84,59.944,1449947705,"274151322000054","219011344069620",27.85,11.00,0,333.63,344.76,8.6,6.4,0.040,579431.5,579431.5,141,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947736,20065.00
12/12/2015 14:15,2,0.389,ACTIVE,212.38,340.25,59.970,1449947705,"201051344000867","219011344069620",29.44,9.00,0,334.54,348.36,11.6,9.3,0.062,300648.8,300648.8,6243,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947737,20066.00
12/12/2015 14:15,2,0.420,ACTIVE,212.38,340.85,59.928,1449947705,"201051344001093","219011344069620",29.36,9.00,0,334.24,348.96,12.5,10.2,0.057,309944.2,309944.2,10924,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947738,20067.00
12/12/2015 14:15,2,0.330,ACTIVE,211.93,341.15,59.959,1449947705,"201051344000900","219011344069620",29.34,8.00,0,334.24,348.36,9.8,7.6,0.062,313703.7,313703.7,6252,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947738,20068.00
12/12/2015 14:15,2,0.404,ACTIVE,212.61,340.55,59.970,1449947705,"201051344000648","219011344069620",29.76,7.30,0,335.44,348.96,12.2,9.9,0.057,307449.4,307449.4,6238,0,0,0,L,1122011218,0,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947739,20069.00
12/12/2015 14:15,2,0.393,ACTIVE,212.16,340.85,59.965,1449947705,"201051344000569","219011344069620",29.98,8.00,0,335.44,349.26,12.0,9.7,0.057,315040.8,315040.8,6242,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947740,20070.00
12/12/2015 14:15,2,0.389,ACTIVE,212.16,340.25,59.965,1449947705,"201051344000983","219011344069620",29.64,8.00,0,335.14,351.97,11.7,9.4,0.062,310368.0,310368.0,6243,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947741,20071.00
12/12/2015 14:15,2,0.365,ACTIVE,212.38,340.85,60.002,1449947705,"201051344001158","219011344069620",29.94,7.30,0,334.84,348.96,11.2,8.8,0.062,305922.4,305922.4,6243,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947742,20072.00
12/12/2015 14:15,2,0.406,ACTIVE,212.61,341.75,59.965,1449947705,"201051344000576","219011344069620",28.71,8.00,0,334.54,349.56,11.8,9.5,0.057,307900.9,307900.9,6246,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947743,20073.00
12/12/2015 14:15,2,0.309,ACTIVE,211.25,338.14,59.970,1449947705,"274151322000087","219011344069620",27.69,12.70,0,334.54,345.06,8.7,6.4,0.040,554882.9,554882.9,141,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449947744,20074.00
12/12/2015 14:30,2,0.439,ACTIVE,212.83,341.45,59.986,1449948603,"201051344000645","219011344069620",29.98,9.00,0,334.84,349.56,13.4,11.0,0.071,308655.4,308655.4,6250,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948605,20075.00
12/12/2015 14:30,2,0.367,ACTIVE,211.25,336.34,59.991,1449948603,"274151322000085","219011344069620",27.89,10.70,0,334.84,344.15,10.4,8.1,0.049,582137.1,582137.1,142,0,0,0,L,1151911521,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948606,20076.00
12/12/2015 14:30,2,0.473,ACTIVE,212.83,342.95,60.023,1449948603,"201051344000633","219011344069620",28.27,7.70,0,333.93,350.77,13.6,11.2,0.080,301489.0,301489.0,6251,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948607,20077.00
12/12/2015 14:30,2,0.480,ACTIVE,212.61,341.15,59.970,1449948603,"201051344000469","219011344069620",28.88,6.70,0,332.73,348.96,14.1,11.7,0.080,302426.4,302426.4,6254,0,0,0,L,1122011218,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948607,20078.00
12/12/2015 14:30,2,0.439,ACTIVE,212.16,341.15,59.970,1449948603,"201051344000646","219011344069620",30.30,7.30,0,333.63,348.66,13.5,11.1,0.066,307357.8,307357.8,10905,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948608,20079.00
12/12/2015 14:30,2,0.383,ACTIVE,210.80,339.95,59.938,1449948603,"274151322000052","219011344069620",28.86,10.00,0,333.63,344.15,11.2,8.9,0.057,589670.9,589670.9,142,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948609,20080.00
12/12/2015 14:30,2,0.439,ACTIVE,212.83,342.65,59.954,1449948603,"201051344000585","219011344069620",30.28,7.70,0,334.24,348.96,13.5,11.1,0.075,311978.3,311978.3,10912,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948610,20081.00
12/12/2015 14:30,2,0.430,ACTIVE,212.61,340.55,59.986,1449948603,"201051344001230","219011344069620",29.54,7.30,0,333.03,347.16,12.9,10.5,0.071,310480.1,310480.1,10936,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948611,20082.00
12/12/2015 14:30,2,0.438,ACTIVE,213.29,342.05,59.970,1449948603,"201051344000582","219011344069620",30.22,7.70,0,334.24,348.66,13.5,11.1,0.071,305244.0,305244.0,10908,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948612,20083.00
12/12/2015 14:30,2,0.475,ACTIVE,212.38,341.15,59.986,1449948603,"201051344000955","219011344069620",29.70,7.70,0,332.73,348.06,14.3,11.8,0.080,314087.5,314087.5,10904,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948613,20084.00
12/12/2015 14:30,2,0.225,ACTIVE,211.25,412.68,59.970,1449948603,"274151322000094","219011344069620",38.98,13.00,0,335.44,447.85,8.9,6.7,0.044,475618.1,475618.1,145,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948614,20085.00
12/12/2015 14:30,2,0.486,ACTIVE,212.61,342.05,59.970,1449948603,"201051344000579","219011344069620",29.38,7.30,0,334.24,349.26,14.5,12.1,0.075,316033.6,316033.6,6246,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948615,20086.00
12/12/2015 14:30,2,0.467,ACTIVE,212.38,340.55,59.975,1449948603,"201051344000890","219011344069620",29.68,7.70,0,333.63,349.26,14.1,11.7,0.080,312708.5,312708.5,10912,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948616,20087.00
12/12/2015 14:30,2,0.459,ACTIVE,212.83,341.45,59.938,1449948603,"201051344000438","219011344069620",29.86,7.30,0,333.93,348.66,13.9,11.5,0.071,314393.8,314393.8,10908,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948617,20088.00
12/12/2015 14:30,2,0.502,ACTIVE,212.83,341.75,59.965,1449948603,"201051344000417","219011344069620",28.73,7.70,0,333.63,348.66,14.6,12.2,0.075,308546.7,308546.7,10914,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948618,20089.00
12/12/2015 14:30,2,0.357,ACTIVE,211.25,339.95,59.970,1449948603,"274151322000083","219011344069620",28.57,10.30,0,334.54,344.15,10.3,8.0,0.062,584193.1,584193.1,142,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948619,20090.00
12/12/2015 14:30,2,0.363,ACTIVE,211.93,339.95,59.975,1449948603,"274151322000076","219011344069620",29.62,10.30,0,335.44,345.06,10.9,8.6,0.066,620443.5,620443.5,142,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948620,20091.00
12/12/2015 14:30,2,0.447,ACTIVE,212.38,341.15,59.954,1449948603,"201051344000868","219011344069620",28.92,7.70,0,334.54,348.36,13.2,10.8,0.075,300173.0,300173.0,6249,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948621,20092.00
12/12/2015 14:30,2,0.354,ACTIVE,211.25,338.44,59.954,1449948603,"274151322000095","219011344069620",29.04,10.00,0,334.54,343.85,10.4,8.1,0.057,613415.6,613415.6,142,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948622,20093.00
12/12/2015 14:30,2,0.438,ACTIVE,212.16,342.35,59.975,1449948603,"201051344000988","219011344069620",28.65,7.70,0,333.03,350.17,12.8,10.4,0.084,300544.9,300544.9,6245,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948623,20094.00
12/12/2015 14:30,2,0.445,ACTIVE,212.61,340.55,59.970,1449948603,"201051344001025","219011344069620",29.28,7.30,0,334.24,348.36,13.3,10.9,0.071,312462.8,312462.8,10911,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948624,20095.00
12/12/2015 14:30,2,0.463,ACTIVE,212.38,340.85,59.965,1449948603,"201051344000458","219011344069620",29.28,9.30,0,333.63,348.36,13.8,11.4,0.075,310366.2,310366.2,6247,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948624,20096.00
12/12/2015 14:30,2,0.441,ACTIVE,213.06,342.65,59.975,1449948603,"201051344000853","219011344069620",29.44,7.70,0,335.44,350.17,13.1,10.8,0.075,307280.9,307280.9,6248,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948625,20097.00
12/12/2015 14:30,2,0.443,ACTIVE,213.06,342.65,59.970,1449948603,"201051344000685","219011344069620",28.73,7.30,0,334.24,348.66,12.9,10.6,0.075,314091.4,314091.4,10918,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948626,20098.00
12/12/2015 14:30,2,0.428,ACTIVE,212.83,341.75,60.002,1449948603,"201051344000917","219011344069620",29.38,9.00,0,333.33,348.66,12.7,10.4,0.075,311781.7,311781.7,10928,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948627,20099.00
12/12/2015 14:30,2,0.418,ACTIVE,212.83,341.45,59.975,1449948603,"201051344001145","219011344069620",28.90,7.00,0,334.24,348.66,12.3,9.9,0.071,314882.5,314882.5,10932,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948628,20100.00
12/12/2015 14:30,2,0.463,ACTIVE,212.83,341.75,59.954,1449948603,"201051344000651","219011344069620",28.53,7.70,0,334.24,348.96,13.4,11.0,0.075,308907.2,308907.2,10914,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948629,20101.00
12/12/2015 14:30,2,0.334,ACTIVE,211.03,338.74,59.965,1449948603,"274151322000088","219011344069620",27.89,10.30,0,333.63,343.55,9.4,7.2,0.049,567340.6,567340.6,142,0,0,0,L,1151911521,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948630,20102.00
12/12/2015 14:30,2,0.242,ACTIVE,211.93,408.78,59.975,1449948603,"274151322000068","219011344069620",38.70,13.70,0,336.04,438.53,9.5,7.2,0.040,475492.6,475492.6,146,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948631,20103.00
12/12/2015 14:30,2,0.428,ACTIVE,212.38,340.55,59.970,1449948603,"201051344001135","219011344069620",29.76,8.00,0,333.63,348.06,12.9,10.5,0.071,305595.8,305595.8,10903,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948632,20104.00
12/12/2015 14:30,2,0.471,ACTIVE,212.16,341.15,59.975,1449948603,"201051344000594","219011344069620",28.17,7.30,0,333.03,348.96,13.5,11.1,0.071,311529.5,311529.5,6247,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948632,20105.00
12/12/2015 14:30,2,0.439,ACTIVE,212.83,340.55,59.981,1449948603,"201051344001203","219011344069620",28.33,8.00,0,334.54,350.17,12.7,10.3,0.071,311861.2,311861.2,10915,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948633,20106.00
12/12/2015 14:30,2,0.344,ACTIVE,211.25,339.95,59.970,1449948603,"274151322000054","219011344069620",28.67,10.70,0,333.63,343.85,10.0,7.7,0.053,579433.6,579433.6,142,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948634,20107.00
12/12/2015 14:30,2,0.436,ACTIVE,212.61,340.85,59.975,1449948603,"201051344000867","219011344069620",29.64,9.00,0,333.33,348.36,13.1,10.7,0.071,300651.6,300651.6,6244,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948635,20108.00
12/12/2015 14:30,2,0.463,ACTIVE,212.61,342.05,59.970,1449948603,"201051344001093","219011344069620",29.54,8.50,0,333.63,348.36,13.9,11.5,0.066,309947.2,309947.2,10925,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948636,20109.00
12/12/2015 14:30,2,0.387,ACTIVE,212.38,342.05,60.002,1449948603,"201051344000900","219011344069620",28.37,8.00,0,334.54,348.36,11.2,8.9,0.071,313706.1,313706.1,6253,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948637,20110.00
12/12/2015 14:30,2,0.447,ACTIVE,212.83,341.75,59.975,1449948603,"201051344000648","219011344069620",29.92,7.30,0,334.24,349.26,13.7,11.3,0.075,307452.4,307452.4,6239,0,0,0,L,1122011218,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948638,20111.00
12/12/2015 14:30,2,0.439,ACTIVE,212.61,341.15,59.959,1449948603,"201051344000569","219011344069620",30.04,7.70,0,334.54,348.96,13.4,11.0,0.071,315043.7,315043.7,6243,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948639,20112.00
12/12/2015 14:30,2,0.432,ACTIVE,212.38,340.85,59.975,1449948603,"201051344000983","219011344069620",29.90,8.00,0,333.93,348.36,13.1,10.7,0.075,310370.9,310370.9,6244,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948640,20113.00
