ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 14:30,2,0.451,ACTIVE,212.61,340.85,59.986,1449948603,"201051344001158","219011344069620",22.36,7.00,0,334.24,348.66,10.2,8.0,0.062,305924.9,305924.9,6244,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948641,20114.00
12/12/2015 14:30,2,0.443,ACTIVE,213.06,342.95,59.975,1449948603,"201051344000576","219011344069620",29.28,7.70,0,334.54,349.56,13.2,10.8,0.071,307903.8,307903.8,6247,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948642,20115.00
12/12/2015 14:30,2,0.346,ACTIVE,211.48,337.84,59.965,1449948603,"274151322000087","219011344069620",28.17,12.30,0,333.93,343.85,9.9,7.6,0.053,554885.1,554885.1,142,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449948643,20116.00
12/12/2015 14:45,2,0.322,ACTIVE,213.06,340.25,59.986,1449949503,"201051344000645","219011344069620",28.65,8.50,0,334.84,348.36,9.4,7.1,0.040,308657.5,308657.5,6251,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949504,20117.00
12/12/2015 14:45,2,0.244,ACTIVE,211.48,338.44,60.012,1449949503,"274151322000085","219011344069620",27.41,10.30,0,334.84,342.95,6.7,4.6,0.035,582138.6,582138.6,143,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949505,20118.00
12/12/2015 14:45,2,0.320,ACTIVE,213.06,342.05,59.986,1449949503,"201051344000633","219011344069620",29.90,7.30,0,334.54,350.47,9.8,7.5,0.040,301491.3,301491.3,6252,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949506,20119.00
12/12/2015 14:45,2,0.334,ACTIVE,212.61,340.25,59.991,1449949503,"201051344000469","219011344069620",29.92,6.70,0,332.73,347.76,10.1,7.9,0.040,302428.7,302428.7,6255,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949507,20120.00
12/12/2015 14:45,2,0.322,ACTIVE,212.16,340.25,59.991,1449949503,"201051344000646","219011344069620",29.10,7.30,0,333.33,348.96,9.6,7.3,0.040,307360.0,307360.0,10906,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949508,20121.00
12/12/2015 14:45,2,0.266,ACTIVE,211.03,338.74,59.981,1449949503,"274151322000052","219011344069620",27.81,10.30,0,333.63,343.25,7.5,5.3,0.027,589672.6,589672.6,143,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949508,20122.00
12/12/2015 14:45,2,0.326,ACTIVE,212.61,340.85,59.996,1449949503,"201051344000585","219011344069620",29.08,7.70,0,335.14,351.07,9.6,7.4,0.044,311980.5,311980.5,10913,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949509,20123.00
12/12/2015 14:45,2,0.318,ACTIVE,212.38,338.74,59.986,1449949503,"201051344001230","219011344069620",28.53,7.00,0,333.33,347.76,9.2,7.0,0.040,310482.2,310482.2,10937,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949510,20124.00
12/12/2015 14:45,2,0.330,ACTIVE,212.83,340.55,59.991,1449949503,"201051344000582","219011344069620",28.39,7.70,0,334.84,349.86,9.6,7.3,0.040,305246.2,305246.2,10909,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949511,20125.00
12/12/2015 14:45,2,0.354,ACTIVE,212.16,339.34,59.996,1449949503,"201051344000955","219011344069620",29.06,7.70,0,333.33,347.76,10.4,8.1,0.044,314089.8,314089.8,10905,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949512,20126.00
12/12/2015 14:45,2,0.150,ACTIVE,211.25,343.25,59.996,1449949503,"274151322000094","219011344069620",31.83,12.30,0,335.44,420.80,4.9,2.8,0.022,475619.2,475619.2,146,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949513,20127.00
12/12/2015 14:45,2,0.357,ACTIVE,212.38,340.55,59.991,1449949503,"201051344000579","219011344069620",29.34,7.30,0,335.44,349.26,10.6,8.3,0.044,316036.1,316036.1,6247,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949514,20128.00
12/12/2015 14:45,2,0.348,ACTIVE,212.16,339.34,60.028,1449949503,"201051344000890","219011344069620",29.16,7.30,0,333.03,348.36,10.3,8.0,0.044,312710.8,312710.8,10913,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949515,20129.00
12/12/2015 14:45,2,0.340,ACTIVE,212.61,340.25,59.959,1449949503,"201051344000438","219011344069620",29.26,7.30,0,334.84,348.96,10.1,7.8,0.040,314396.1,314396.1,10909,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949516,20130.00
12/12/2015 14:45,2,0.373,ACTIVE,212.38,339.95,59.996,1449949503,"201051344000417","219011344069620",29.02,7.30,0,333.93,348.66,11.1,8.7,0.035,308549.2,308549.2,10915,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949517,20131.00
12/12/2015 14:45,2,0.242,ACTIVE,211.25,338.44,59.991,1449949503,"274151322000083","219011344069620",27.69,10.30,0,334.54,342.95,6.8,4.7,0.035,584194.6,584194.6,143,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949518,20132.00
12/12/2015 14:45,2,0.244,ACTIVE,211.93,338.14,59.996,1449949503,"274151322000076","219011344069620",28.94,10.30,0,335.44,343.55,7.2,5.0,0.031,620445.1,620445.1,143,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949519,20133.00
12/12/2015 14:45,2,0.320,ACTIVE,212.38,339.65,60.028,1449949503,"201051344000868","219011344069620",28.98,7.70,0,333.93,348.36,9.4,7.2,0.040,300175.2,300175.2,6250,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949520,20134.00
12/12/2015 14:45,2,0.242,ACTIVE,211.25,338.44,59.981,1449949503,"274151322000095","219011344069620",27.65,10.00,0,334.24,342.35,6.8,4.7,0.031,613417.1,613417.1,143,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949521,20135.00
12/12/2015 14:45,2,0.307,ACTIVE,212.16,341.15,59.981,1449949503,"201051344000988","219011344069620",29.16,7.70,0,333.33,349.56,9.1,6.8,0.044,300547.0,300547.0,6246,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949521,20136.00
12/12/2015 14:45,2,0.324,ACTIVE,212.16,338.74,59.996,1449949503,"201051344001025","219011344069620",29.28,7.30,0,334.84,348.06,9.7,7.4,0.035,312465.0,312465.0,10912,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949522,20137.00
12/12/2015 14:45,2,0.342,ACTIVE,212.38,339.34,60.007,1449949503,"201051344000458","219011344069620",29.12,9.00,0,333.93,347.76,10.1,7.8,0.044,310368.5,310368.5,6248,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949523,20138.00
12/12/2015 14:45,2,0.322,ACTIVE,213.06,341.45,59.986,1449949503,"201051344000853","219011344069620",29.04,7.30,0,335.74,349.56,9.5,7.3,0.044,307283.1,307283.1,6249,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949524,20139.00
12/12/2015 14:45,2,0.316,ACTIVE,212.61,340.25,59.991,1449949503,"201051344000685","219011344069620",29.44,7.30,0,333.93,349.56,9.4,7.2,0.044,314093.5,314093.5,10919,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949525,20140.00
12/12/2015 14:45,2,0.311,ACTIVE,212.38,340.55,59.991,1449949503,"201051344000917","219011344069620",29.32,9.00,0,333.63,348.36,9.3,7.0,0.049,311783.8,311783.8,10929,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949526,20141.00
12/12/2015 14:45,2,0.293,ACTIVE,212.61,340.25,60.023,1449949503,"201051344001145","219011344069620",29.46,7.00,0,335.74,348.36,8.8,6.5,0.031,314884.5,314884.5,10933,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949527,20142.00
12/12/2015 14:45,2,0.342,ACTIVE,212.38,339.95,60.012,1449949503,"201051344000651","219011344069620",28.41,7.30,0,334.84,348.66,9.9,7.6,0.040,308909.4,308909.4,10915,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949528,20143.00
12/12/2015 14:45,2,0.221,ACTIVE,210.80,338.14,59.996,1449949503,"274151322000088","219011344069620",27.65,10.30,0,333.63,342.65,6.2,4.1,0.031,567341.9,567341.9,143,0,0,0,L,1151911521,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949529,20144.00
12/12/2015 14:45,2,0.170,ACTIVE,211.70,355.28,59.981,1449949503,"274151322000068","219011344069620",33.10,13.00,0,336.64,422.60,5.7,3.6,0.022,475493.9,475493.9,147,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949530,20145.00
12/12/2015 14:45,2,0.314,ACTIVE,212.16,339.04,59.986,1449949503,"201051344001135","219011344069620",29.16,7.70,0,334.24,347.16,9.3,7.1,0.044,305597.9,305597.9,10904,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949531,20146.00
12/12/2015 14:45,2,0.338,ACTIVE,211.93,339.65,59.991,1449949503,"201051344000594","219011344069620",29.38,7.30,0,332.43,348.06,10.1,7.8,0.049,311531.8,311531.8,6248,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949532,20147.00
12/12/2015 14:45,2,0.318,ACTIVE,212.38,339.65,60.023,1449949503,"201051344001203","219011344069620",29.06,7.30,0,334.54,348.96,9.4,7.1,0.040,311863.3,311863.3,10916,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949533,20148.00
12/12/2015 14:45,2,0.240,ACTIVE,211.25,338.44,59.986,1449949503,"274151322000054","219011344069620",27.81,11.00,0,333.93,342.35,6.8,4.6,0.031,579435.1,579435.1,143,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949533,20149.00
12/12/2015 14:45,2,0.320,ACTIVE,212.83,339.95,59.986,1449949503,"201051344000867","219011344069620",29.32,8.50,0,333.93,348.06,9.6,7.3,0.040,300653.8,300653.8,6245,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949534,20150.00
12/12/2015 14:45,2,0.355,ACTIVE,212.16,339.95,59.981,1449949503,"201051344001093","219011344069620",29.22,8.00,0,334.54,348.06,10.5,8.2,0.040,309949.6,309949.6,10926,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949535,20151.00
12/12/2015 14:45,2,0.264,ACTIVE,212.38,340.55,59.986,1449949503,"201051344000900","219011344069620",28.98,7.70,0,333.93,348.96,7.8,5.6,0.044,313707.8,313707.8,6254,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949536,20152.00
12/12/2015 14:45,2,0.342,ACTIVE,212.61,339.95,59.991,1449949503,"201051344000648","219011344069620",29.18,7.00,0,335.14,349.26,10.2,7.9,0.044,307454.6,307454.6,6240,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949537,20153.00
12/12/2015 14:45,2,0.336,ACTIVE,212.38,339.65,59.986,1449949503,"201051344000569","219011344069620",29.06,7.70,0,334.54,348.06,9.9,7.6,0.040,315046.0,315046.0,6244,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949538,20154.00
12/12/2015 14:45,2,0.324,ACTIVE,212.38,339.65,59.986,1449949503,"201051344000983","219011344069620",29.30,7.70,0,333.63,348.36,9.7,7.4,0.040,310373.0,310373.0,6245,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949539,20155.00
12/12/2015 14:45,2,0.307,ACTIVE,212.38,340.25,59.986,1449949503,"201051344001158","219011344069620",29.36,7.00,0,333.93,347.76,9.2,6.9,0.049,305926.9,305926.9,6245,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949540,20156.00
12/12/2015 14:45,2,0.336,ACTIVE,212.61,340.85,59.981,1449949503,"201051344000576","219011344069620",29.38,7.30,0,335.14,349.26,10.0,7.8,0.035,307906.0,307906.0,6248,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949541,20157.00
12/12/2015 14:45,2,0.242,ACTIVE,211.25,337.24,59.981,1449949503,"274151322000087","219011344069620",27.89,12.00,0,334.54,342.35,6.9,4.7,0.022,554886.5,554886.5,143,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449949542,20158.00
12/12/2015 15:00,2,0.707,ACTIVE,213.29,345.36,59.991,1449950403,"201051344000645","219011344069620",30.63,8.50,0,335.44,356.78,22.0,19.3,0.150,308660.6,308660.6,6252,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950404,20159.00
12/12/2015 15:00,2,0.613,ACTIVE,211.70,342.65,59.986,1449950403,"274151322000085","219011344069620",29.62,10.30,0,331.23,348.96,18.4,15.9,0.115,582141.0,582141.0,144,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950405,20160.00
12/12/2015 15:00,2,0.711,ACTIVE,213.51,346.56,59.986,1449950403,"201051344000633","219011344069620",30.47,7.30,0,334.54,357.38,21.9,19.3,0.155,301494.4,301494.4,6253,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950406,20161.00
12/12/2015 15:00,2,0.709,ACTIVE,213.06,345.36,59.986,1449950403,"201051344000469","219011344069620",30.97,6.70,0,333.33,357.38,22.3,19.6,0.150,302431.9,302431.9,6256,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950407,20162.00
12/12/2015 15:00,2,0.703,ACTIVE,212.61,344.15,59.981,1449950403,"201051344000646","219011344069620",30.08,7.00,0,333.33,356.18,21.5,18.8,0.146,307363.1,307363.1,10907,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950408,20163.00
12/12/2015 15:00,2,0.646,ACTIVE,211.03,339.95,59.981,1449950403,"274151322000052","219011344069620",29.56,10.00,0,331.23,349.56,19.4,16.8,0.110,589675.2,589675.2,144,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950409,20164.00
12/12/2015 15:00,2,0.705,ACTIVE,213.06,345.36,59.986,1449950403,"201051344000585","219011344069620",30.38,7.70,0,333.33,356.18,21.7,19.0,0.150,311983.6,311983.6,10914,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950410,20165.00
12/12/2015 15:00,2,0.674,ACTIVE,212.83,344.45,59.991,1449950403,"201051344001230","219011344069620",30.24,7.00,0,333.33,354.37,20.6,18.0,0.137,310485.1,310485.1,10938,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950411,20166.00
12/12/2015 15:00,2,0.697,ACTIVE,213.51,345.36,59.986,1449950403,"201051344000582","219011344069620",30.24,7.70,0,334.24,356.18,21.4,18.7,0.141,305249.3,305249.3,10910,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950412,20167.00
12/12/2015 15:00,2,0.709,ACTIVE,212.61,344.15,59.991,1449950403,"201051344000955","219011344069620",30.79,7.70,0,332.73,354.97,22.1,19.4,0.150,314093.1,314093.1,10906,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950413,20168.00
12/12/2015 15:00,2,0.391,ACTIVE,211.48,427.71,59.991,1449950403,"274151322000094","219011344069620",40.55,12.00,0,336.04,446.05,16.1,13.6,0.097,475621.2,475621.2,147,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950414,20169.00
12/12/2015 15:00,2,0.727,ACTIVE,213.06,344.15,60.002,1449950403,"201051344000579","219011344069620",30.81,7.70,0,335.44,355.88,22.7,20.0,0.155,316039.5,316039.5,6248,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950414,20170.00
12/12/2015 15:00,2,0.713,ACTIVE,212.61,343.85,59.986,1449950403,"201051344000890","219011344069620",30.81,7.30,0,333.03,355.58,22.3,19.6,0.150,312714.1,312714.1,10914,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950415,20171.00
12/12/2015 15:00,2,0.691,ACTIVE,213.06,344.45,59.981,1449950403,"201051344000438","219011344069620",31.21,7.30,0,334.24,356.48,21.9,19.2,0.146,314399.4,314399.4,10910,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950416,20172.00
12/12/2015 15:00,2,0.727,ACTIVE,213.06,344.45,59.991,1449950403,"201051344000417","219011344069620",30.69,7.30,0,333.63,356.18,22.6,19.9,0.146,308552.7,308552.7,10916,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950417,20173.00
12/12/2015 15:00,2,0.611,ACTIVE,211.48,342.35,59.981,1449950403,"274151322000083","219011344069620",29.68,10.30,0,331.83,349.86,18.4,15.8,0.119,584197.1,584197.1,144,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950418,20174.00
12/12/2015 15:00,2,0.625,ACTIVE,212.16,340.25,59.986,1449950403,"274151322000076","219011344069620",30.49,10.00,0,332.43,350.17,19.3,16.7,0.124,620447.7,620447.7,144,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950419,20175.00
12/12/2015 15:00,2,0.699,ACTIVE,213.06,344.76,59.991,1449950403,"201051344000868","219011344069620",30.32,7.30,0,333.93,355.88,21.5,18.8,0.150,300178.3,300178.3,6251,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950420,20176.00
12/12/2015 15:00,2,0.604,ACTIVE,211.48,342.35,59.981,1449950403,"274151322000095","219011344069620",30.38,10.00,0,331.53,349.26,18.6,16.0,0.115,613419.6,613419.6,144,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950421,20177.00
12/12/2015 15:00,2,0.688,ACTIVE,212.83,345.66,59.975,1449950403,"201051344000988","219011344069620",30.26,7.70,0,333.33,357.08,21.1,18.5,0.164,300550.1,300550.1,6247,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950422,20178.00
12/12/2015 15:00,2,0.689,ACTIVE,212.83,343.55,59.965,1449950403,"201051344001025","219011344069620",30.53,7.00,0,333.03,355.88,21.4,18.7,0.150,312468.2,312468.2,10913,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950423,20179.00
12/12/2015 15:00,2,0.705,ACTIVE,213.06,344.45,59.986,1449950403,"201051344000458","219011344069620",30.49,9.00,0,333.63,355.58,21.8,19.1,0.155,310371.8,310371.8,6249,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950424,20180.00
12/12/2015 15:00,2,0.684,ACTIVE,213.74,346.26,59.986,1449950403,"201051344000853","219011344069620",30.77,7.30,0,335.74,357.08,21.3,18.6,0.150,307286.3,307286.3,6250,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950425,20181.00
12/12/2015 15:00,2,0.672,ACTIVE,213.29,345.06,59.981,1449950403,"201051344000685","219011344069620",30.55,7.30,0,334.24,356.48,20.8,18.2,0.150,314096.7,314096.7,10920,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950426,20182.00
12/12/2015 15:00,2,0.662,ACTIVE,213.06,345.06,59.986,1449950403,"201051344000917","219011344069620",30.18,9.00,0,332.73,355.88,20.3,17.7,0.141,311786.8,311786.8,10930,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950427,20183.00
12/12/2015 15:00,2,0.645,ACTIVE,213.06,344.76,59.986,1449950403,"201051344001145","219011344069620",30.63,7.00,0,334.84,356.48,20.0,17.4,0.146,314887.4,314887.4,10934,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950428,20184.00
12/12/2015 15:00,2,0.691,ACTIVE,213.06,345.06,59.981,1449950403,"201051344000651","219011344069620",30.40,7.30,0,334.84,355.88,21.3,18.6,0.141,308912.7,308912.7,10916,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950429,20185.00
12/12/2015 15:00,2,0.578,ACTIVE,211.03,341.45,59.975,1449950403,"274151322000088","219011344069620",29.10,10.00,0,330.63,348.66,17.1,14.5,0.097,567344.2,567344.2,144,0,0,0,L,1151911521,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950429,20186.00
12/12/2015 15:00,2,0.406,ACTIVE,212.16,428.31,59.965,1449950403,"274151322000068","219011344069620",40.55,13.30,0,336.34,453.86,16.7,14.2,0.097,475496.2,475496.2,148,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950430,20187.00
12/12/2015 15:00,2,0.670,ACTIVE,212.83,343.55,59.970,1449950403,"201051344001135","219011344069620",30.47,7.70,0,333.93,355.28,20.7,18.1,0.141,305601.0,305601.0,10905,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950431,20188.00
12/12/2015 15:00,2,0.701,ACTIVE,212.61,343.55,59.981,1449950403,"201051344000594","219011344069620",30.49,7.30,0,332.73,355.58,21.7,19.0,0.141,311535.1,311535.1,6249,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950432,20189.00
12/12/2015 15:00,2,0.705,ACTIVE,213.06,344.45,59.975,1449950403,"201051344001203","219011344069620",22.32,7.30,0,333.93,357.08,16.3,13.8,0.141,311866.4,311866.4,10917,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950433,20190.00
12/12/2015 15:00,2,0.590,ACTIVE,211.48,339.65,59.975,1449950403,"274151322000054","219011344069620",29.80,11.00,0,330.33,349.56,17.8,15.2,0.110,579437.6,579437.6,144,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950434,20191.00
12/12/2015 15:00,2,0.668,ACTIVE,213.29,343.25,59.981,1449950403,"201051344000867","219011344069620",30.83,8.50,0,334.54,355.58,20.9,18.2,0.137,300656.9,300656.9,6246,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950435,20192.00
12/12/2015 15:00,2,0.678,ACTIVE,212.83,344.45,59.996,1449950403,"201051344001093","219011344069620",30.95,8.00,0,333.33,355.88,21.3,18.6,0.128,309952.9,309952.9,10927,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950436,20193.00
12/12/2015 15:00,2,0.678,ACTIVE,213.29,344.45,59.986,1449950403,"201051344000648","219011344069620",31.09,6.70,0,334.84,356.18,21.4,18.7,0.141,307458.0,307458.0,6241,0,0,0,L,1122011218,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950438,20194.00
12/12/2015 15:00,2,0.682,ACTIVE,213.29,344.45,59.981,1449950403,"201051344000569","219011344069620",30.87,7.70,0,333.93,356.48,21.4,18.7,0.146,315049.2,315049.2,6245,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950439,20195.00
12/12/2015 15:00,2,0.658,ACTIVE,213.06,343.85,59.981,1449950403,"201051344000983","219011344069620",31.17,7.70,0,333.63,355.88,20.8,18.2,0.146,310376.2,310376.2,6246,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950440,20196.00
12/12/2015 15:00,2,0.660,ACTIVE,213.29,344.15,59.986,1449950403,"201051344001158","219011344069620",30.38,7.00,0,333.93,356.18,20.3,17.7,0.141,305930.0,305930.0,6246,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950441,20197.00
12/12/2015 15:00,2,0.682,ACTIVE,213.51,345.66,59.991,1449950403,"201051344000576","219011344069620",30.71,7.30,0,334.24,356.48,21.3,18.6,0.146,307909.3,307909.3,6249,0,0,0,L,1122011218,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950442,20198.00
12/12/2015 15:00,2,0.592,ACTIVE,211.48,341.75,59.938,1449950403,"274151322000087","219011344069620",29.16,12.00,0,332.13,348.96,17.5,14.9,0.106,554889.0,554889.0,144,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950442,20199.00
12/12/2015 15:00,2,0.627,ACTIVE,212.83,344.15,59.996,1449950403,"201051344000900","219011344069620",30.18,7.30,0,333.33,355.58,19.2,16.6,0.146,313710.6,313710.6,6255,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449950443,20200.00
12/12/2015 15:15,2,0.488,ACTIVE,212.83,341.75,59.986,1449951303,"201051344000645","219011344069620",28.90,8.00,0,324.92,355.88,14.3,11.9,0.080,308664.1,308664.1,6253,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951304,20201.00
12/12/2015 15:15,2,0.387,ACTIVE,211.48,339.04,59.981,1449951303,"274151322000085","219011344069620",29.14,10.30,0,323.41,347.46,11.4,9.1,0.062,582143.7,582143.7,145,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951305,20202.00
12/12/2015 15:15,2,0.482,ACTIVE,213.06,342.95,60.034,1449951303,"201051344000633","219011344069620",30.34,7.30,0,324.92,357.68,14.8,12.4,0.088,301498.0,301498.0,6254,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951306,20203.00
12/12/2015 15:15,2,0.516,ACTIVE,212.61,341.15,59.975,1449951303,"201051344000469","219011344069620",28.75,6.70,0,322.81,354.67,15.0,12.6,0.088,302435.6,302435.6,6257,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951307,20204.00
12/12/2015 15:15,2,0.469,ACTIVE,211.93,340.55,59.991,1449951303,"201051344000646","219011344069620",30.55,7.30,0,324.32,355.58,14.5,12.1,0.071,307366.6,307366.6,10908,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951308,20205.00
12/12/2015 15:15,2,0.416,ACTIVE,211.03,340.85,59.986,1449951303,"274151322000052","219011344069620",29.08,10.30,0,322.51,347.76,12.2,9.9,0.075,589678.2,589678.2,145,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951309,20206.00
12/12/2015 15:15,2,0.494,ACTIVE,212.61,342.65,59.986,1449951303,"201051344000585","219011344069620",28.57,7.70,0,324.62,354.97,14.3,11.9,0.080,311987.1,311987.1,10915,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951310,20207.00
12/12/2015 15:15,2,0.471,ACTIVE,212.38,341.15,60.018,1449951303,"201051344001230","219011344069620",29.36,7.00,0,323.41,353.17,14.1,11.6,0.071,310488.5,310488.5,10939,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951311,20208.00
12/12/2015 15:15,2,0.480,ACTIVE,212.83,342.35,59.996,1449951303,"201051344000582","219011344069620",29.88,7.30,0,324.32,354.97,14.6,12.1,0.080,305252.8,305252.8,10911,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951312,20209.00
12/12/2015 15:15,2,0.514,ACTIVE,212.16,341.15,59.996,1449951303,"201051344000955","219011344069620",29.54,7.70,0,323.41,353.77,15.4,12.9,0.088,314096.8,314096.8,10907,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951313,20210.00
12/12/2015 15:15,2,0.254,ACTIVE,211.25,412.68,59.991,1449951303,"274151322000094","219011344069620",39.02,12.00,0,336.04,440.64,10.0,7.7,0.053,475623.6,475623.6,148,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951313,20211.00
12/12/2015 15:15,2,0.518,ACTIVE,212.61,341.45,59.996,1449951303,"201051344000579","219011344069620",29.86,7.70,0,323.41,355.28,15.6,13.1,0.084,316043.2,316043.2,6249,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951314,20212.00
12/12/2015 15:15,2,0.482,ACTIVE,212.38,341.15,59.981,1449951303,"201051344000890","219011344069620",30.97,7.00,0,324.32,354.67,15.2,12.7,0.080,312717.8,312717.8,10915,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951315,20213.00
12/12/2015 15:15,2,0.480,ACTIVE,212.38,341.45,59.996,1449951303,"201051344000438","219011344069620",30.85,7.00,0,324.32,355.28,15.1,12.6,0.080,314403.0,314403.0,10911,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951316,20214.00
12/12/2015 15:15,2,0.531,ACTIVE,212.38,341.75,59.991,1449951303,"201051344000417","219011344069620",29.66,7.00,0,324.32,354.37,16.0,13.6,0.080,308556.5,308556.5,10917,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951317,20215.00
12/12/2015 15:15,2,0.393,ACTIVE,211.48,340.85,59.996,1449951303,"274151322000083","219011344069620",29.36,10.30,0,322.51,347.76,11.7,9.3,0.062,584199.9,584199.9,145,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951318,20216.00
12/12/2015 15:15,2,0.404,ACTIVE,211.93,340.85,59.959,1449951303,"274151322000076","219011344069620",29.80,10.30,0,324.02,348.06,12.2,9.9,0.071,620450.7,620450.7,145,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951319,20217.00
12/12/2015 15:15,2,0.492,ACTIVE,212.16,340.85,59.991,1449951303,"201051344000868","219011344069620",28.90,7.30,0,323.72,355.58,14.4,12.0,0.084,300181.8,300181.8,6252,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951320,20218.00
12/12/2015 15:15,2,0.393,ACTIVE,211.48,338.44,59.991,1449951303,"274151322000095","219011344069620",29.48,9.70,0,322.51,347.16,11.7,9.4,0.071,613422.4,613422.4,145,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951321,20219.00
12/12/2015 15:15,2,0.465,ACTIVE,212.16,342.05,60.002,1449951303,"201051344000988","219011344069620",30.00,7.70,0,323.41,357.08,14.1,11.7,0.093,300553.4,300553.4,6248,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951322,20220.00
12/12/2015 15:15,2,0.480,ACTIVE,212.16,340.85,60.002,1449951303,"201051344001025","219011344069620",30.00,7.30,0,323.72,354.67,14.6,12.2,0.084,312471.7,312471.7,10914,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951322,20221.00
12/12/2015 15:15,2,0.484,ACTIVE,212.16,340.85,59.970,1449951303,"201051344000458","219011344069620",30.69,9.00,0,324.62,354.07,15.1,12.7,0.088,310375.4,310375.4,6250,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951323,20222.00
12/12/2015 15:15,2,0.475,ACTIVE,212.83,342.35,59.996,1449951303,"201051344000853","219011344069620",30.53,7.30,0,325.22,355.88,14.8,12.3,0.088,307289.8,307289.8,6251,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951324,20223.00
12/12/2015 15:15,2,0.500,ACTIVE,212.38,342.35,59.991,1449951303,"201051344000685","219011344069620",28.33,7.00,0,324.62,355.28,14.4,12.0,0.084,314100.1,314100.1,10921,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951325,20224.00
12/12/2015 15:15,2,0.469,ACTIVE,212.61,342.05,60.018,1449951303,"201051344000917","219011344069620",29.94,9.00,0,324.02,354.07,14.3,11.8,0.084,311790.1,311790.1,10931,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951326,20225.00
12/12/2015 15:15,2,0.451,ACTIVE,212.61,341.75,59.986,1449951303,"201051344001145","219011344069620",30.08,7.00,0,325.22,355.28,13.8,11.4,0.084,314890.7,314890.7,10935,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951327,20226.00
12/12/2015 15:15,2,0.498,ACTIVE,212.38,342.05,59.991,1449951303,"201051344000651","219011344069620",29.84,7.30,0,324.62,355.28,15.1,12.6,0.084,308916.2,308916.2,10917,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951328,20227.00
12/12/2015 15:15,2,0.379,ACTIVE,210.80,339.65,59.949,1449951303,"274151322000088","219011344069620",28.29,10.30,0,322.81,346.86,10.9,8.6,0.066,567346.8,567346.8,145,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951329,20228.00
12/12/2015 15:15,2,0.234,ACTIVE,211.93,441.54,59.991,1449951303,"274151322000068","219011344069620",41.98,13.70,0,336.34,443.94,10.0,7.7,0.049,475498.7,475498.7,149,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951330,20229.00
12/12/2015 15:15,2,0.473,ACTIVE,212.16,340.25,59.981,1449951303,"201051344001135","219011344069620",29.90,7.70,0,323.72,353.17,14.3,11.9,0.084,305604.4,305604.4,10906,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951330,20230.00
12/12/2015 15:15,2,0.504,ACTIVE,211.93,341.15,59.986,1449951303,"201051344000594","219011344069620",29.98,7.30,0,323.11,353.77,15.4,12.9,0.088,311538.7,311538.7,6250,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951331,20231.00
12/12/2015 15:15,2,0.467,ACTIVE,212.38,340.85,59.991,1449951303,"201051344001203","219011344069620",30.45,7.30,0,325.22,354.67,14.4,12.0,0.088,311869.8,311869.8,10918,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951332,20232.00
12/12/2015 15:15,2,0.389,ACTIVE,211.03,339.95,59.981,1449951303,"274151322000054","219011344069620",29.26,11.00,0,322.21,347.46,11.6,9.2,0.062,579440.3,579440.3,145,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951333,20233.00
12/12/2015 15:15,2,0.480,ACTIVE,212.61,340.25,59.975,1449951303,"201051344000867","219011344069620",29.82,8.00,0,323.72,354.67,14.5,12.1,0.080,300660.4,300660.4,6247,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951334,20234.00
12/12/2015 15:15,2,0.508,ACTIVE,212.16,341.45,59.949,1449951303,"201051344001093","219011344069620",29.92,8.00,0,324.62,354.07,15.4,13.0,0.075,309956.5,309956.5,10928,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951335,20235.00
12/12/2015 15:15,2,0.436,ACTIVE,212.38,341.45,60.023,1449951303,"201051344000900","219011344069620",29.14,7.30,0,324.02,354.07,12.8,10.5,0.084,313713.6,313713.6,6256,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951336,20236.00
12/12/2015 15:15,2,0.504,ACTIVE,212.61,340.85,59.965,1449951303,"201051344000648","219011344069620",29.96,7.00,0,324.02,354.97,15.3,12.8,0.088,307461.5,307461.5,6242,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951337,20237.00
12/12/2015 15:15,2,0.492,ACTIVE,212.38,340.85,59.986,1449951303,"201051344000569","219011344069620",30.22,7.70,0,323.72,354.67,15.1,12.6,0.088,315052.8,315052.8,6246,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951338,20238.00
12/12/2015 15:15,2,0.482,ACTIVE,212.16,340.25,59.996,1449951303,"201051344000983","219011344069620",29.86,7.70,0,323.11,353.77,14.6,12.2,0.088,310379.7,310379.7,6247,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951339,20239.00
12/12/2015 15:15,2,0.467,ACTIVE,212.61,341.45,59.975,1449951303,"201051344001158","219011344069620",30.12,7.00,0,323.41,354.07,14.3,11.9,0.088,305933.3,305933.3,6247,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951340,20240.00
12/12/2015 15:15,2,0.506,ACTIVE,212.83,342.05,60.012,1449951303,"201051344000576","219011344069620",29.38,7.30,0,324.62,355.28,15.1,12.6,0.084,307912.9,307912.9,6250,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951340,20241.00
12/12/2015 15:15,2,0.410,ACTIVE,211.48,339.34,59.975,1449951303,"274151322000087","219011344069620",27.75,12.00,0,322.21,346.86,11.6,9.2,0.057,554891.7,554891.7,145,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449951341,20242.00
12/12/2015 15:30,2,0.537,ACTIVE,212.61,342.95,59.986,1449952203,"201051344000645","219011344069620",30.28,8.00,0,334.54,349.86,16.5,14.0,0.102,308667.3,308667.3,6254,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952205,20243.00
12/12/2015 15:30,2,0.445,ACTIVE,211.48,341.45,59.986,1449952203,"274151322000085","219011344069620",29.58,10.30,0,334.84,345.36,13.4,11.0,0.080,582146.2,582146.2,146,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952206,20244.00
12/12/2015 15:30,2,0.551,ACTIVE,212.83,344.76,59.981,1449952203,"201051344000633","219011344069620",30.06,7.30,0,334.24,351.67,16.8,14.3,0.110,301501.3,301501.3,6255,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952207,20245.00
12/12/2015 15:30,2,0.564,ACTIVE,212.38,342.35,59.981,1449952203,"201051344000469","219011344069620",29.96,6.70,0,333.03,349.86,17.2,14.6,0.106,302439.0,302439.0,6258,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952208,20246.00
12/12/2015 15:30,2,0.531,ACTIVE,212.38,342.35,59.970,1449952203,"201051344000646","219011344069620",30.53,7.30,0,333.33,349.26,16.4,13.9,0.102,307369.8,307369.8,10909,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952209,20247.00
12/12/2015 15:30,2,0.479,ACTIVE,211.03,339.95,59.970,1449952203,"274151322000052","219011344069620",29.16,10.30,0,334.24,345.36,14.1,11.7,0.088,589680.9,589680.9,146,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952209,20248.00
12/12/2015 15:30,2,0.533,ACTIVE,212.83,342.95,59.986,1449952203,"201051344000585","219011344069620",30.63,7.70,0,333.93,349.86,16.6,14.1,0.102,311990.4,311990.4,10916,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952210,20249.00
12/12/2015 15:30,2,0.529,ACTIVE,212.61,341.45,59.986,1449952203,"201051344001230","219011344069620",29.68,7.00,0,332.43,348.96,16.0,13.5,0.097,310491.7,310491.7,10940,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952211,20250.00
12/12/2015 15:30,2,0.539,ACTIVE,213.06,342.95,60.002,1449952203,"201051344000582","219011344069620",30.04,7.30,0,335.44,349.86,16.4,13.9,0.093,305256.0,305256.0,10912,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952212,20251.00
12/12/2015 15:30,2,0.553,ACTIVE,212.16,341.75,59.991,1449952203,"201051344000955","219011344069620",30.59,7.30,0,333.33,348.96,17.2,14.6,0.097,314100.0,314100.0,10908,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952213,20252.00
12/12/2015 15:30,2,0.293,ACTIVE,211.48,413.29,59.975,1449952203,"274151322000094","219011344069620",39.14,12.00,0,336.34,429.22,11.6,9.3,0.066,475625.7,475625.7,149,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952214,20253.00
12/12/2015 15:30,2,0.576,ACTIVE,212.38,342.35,59.981,1449952203,"201051344000579","219011344069620",29.88,7.30,0,334.24,349.86,17.5,14.9,0.102,316046.7,316046.7,6250,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952215,20254.00
12/12/2015 15:30,2,0.562,ACTIVE,212.38,341.45,59.981,1449952203,"201051344000890","219011344069620",29.84,7.30,0,333.93,349.56,17.0,14.5,0.097,312721.2,312721.2,10916,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952216,20255.00
12/12/2015 15:30,2,0.541,ACTIVE,212.83,342.65,59.981,1449952203,"201051344000438","219011344069620",30.53,7.00,0,334.24,349.56,16.8,14.3,0.102,314406.3,314406.3,10912,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952217,20256.00
12/12/2015 15:30,2,0.588,ACTIVE,212.83,342.95,59.965,1449952203,"201051344000417","219011344069620",29.62,7.30,0,333.63,349.56,17.7,15.2,0.106,308560.1,308560.1,10918,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952218,20257.00
12/12/2015 15:30,2,0.447,ACTIVE,211.48,340.55,59.970,1449952203,"274151322000083","219011344069620",29.24,10.30,0,334.84,345.66,13.3,10.9,0.084,584202.4,584202.4,146,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952219,20258.00
