ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 15:30,2,0.463,ACTIVE,212.16,341.75,59.970,1449952203,"274151322000076","219011344069620",29.84,10.30,0,335.74,346.26,14.0,11.6,0.080,620453.4,620453.4,146,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952220,20259.00
12/12/2015 15:30,2,0.527,ACTIVE,212.38,342.35,59.981,1449952203,"201051344000868","219011344069620",30.34,7.30,0,333.63,349.86,16.2,13.7,0.097,300185.0,300185.0,6253,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952221,20260.00
12/12/2015 15:30,2,0.453,ACTIVE,211.48,339.04,59.991,1449952203,"274151322000095","219011344069620",29.30,9.70,0,334.84,345.06,13.4,11.0,0.080,613425.0,613425.0,146,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952222,20261.00
12/12/2015 15:30,2,0.521,ACTIVE,212.38,343.55,59.991,1449952203,"201051344000988","219011344069620",29.94,7.70,0,332.73,351.07,15.8,13.4,0.102,300556.6,300556.6,6249,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952223,20262.00
12/12/2015 15:30,2,0.535,ACTIVE,212.38,341.45,59.938,1449952203,"201051344001025","219011344069620",30.06,7.00,0,334.24,349.56,16.3,13.8,0.097,312475.0,312475.0,10915,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952223,20263.00
12/12/2015 15:30,2,0.547,ACTIVE,212.38,342.05,59.933,1449952203,"201051344000458","219011344069620",30.24,9.00,0,334.24,349.26,16.8,14.3,0.110,310378.8,310378.8,6251,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952224,20264.00
12/12/2015 15:30,2,0.537,ACTIVE,213.06,343.85,59.991,1449952203,"201051344000853","219011344069620",29.84,7.30,0,335.14,350.77,16.3,13.8,0.102,307293.0,307293.0,6252,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952225,20265.00
12/12/2015 15:30,2,0.525,ACTIVE,213.06,343.25,59.975,1449952203,"201051344000685","219011344069620",30.06,7.00,0,334.24,349.86,16.0,13.5,0.097,314103.4,314103.4,10922,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952226,20266.00
12/12/2015 15:30,2,0.510,ACTIVE,212.61,342.65,59.965,1449952203,"201051344000917","219011344069620",30.10,9.00,0,333.63,349.26,15.6,13.1,0.088,311793.2,311793.2,10932,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952227,20267.00
12/12/2015 15:30,2,0.502,ACTIVE,212.83,342.35,59.965,1449952203,"201051344001145","219011344069620",29.56,7.00,0,334.54,350.17,15.0,12.6,0.093,314893.7,314893.7,10936,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952228,20268.00
12/12/2015 15:30,2,0.553,ACTIVE,212.83,343.25,59.970,1449952203,"201051344000651","219011344069620",29.08,7.30,0,334.84,348.96,16.3,13.8,0.093,308919.5,308919.5,10918,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952229,20269.00
12/12/2015 15:30,2,0.410,ACTIVE,211.03,341.15,59.959,1449952203,"274151322000088","219011344069620",28.96,10.30,0,334.24,344.45,12.1,9.7,0.071,567349.1,567349.1,146,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952230,20270.00
12/12/2015 15:30,2,0.303,ACTIVE,212.16,419.00,59.949,1449952203,"274151322000068","219011344069620",39.72,13.30,0,336.94,449.05,12.2,9.8,0.062,475501.0,475501.0,150,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952231,20271.00
12/12/2015 15:30,2,0.521,ACTIVE,212.38,341.15,59.970,1449952203,"201051344001135","219011344069620",29.48,7.70,0,333.93,348.66,15.6,13.1,0.097,305607.6,305607.6,10907,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952231,20272.00
12/12/2015 15:30,2,0.537,ACTIVE,211.93,341.75,59.975,1449952203,"201051344000594","219011344069620",30.47,7.30,0,332.43,349.86,16.6,14.1,0.102,311542.1,311542.1,6251,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952232,20273.00
12/12/2015 15:30,2,0.516,ACTIVE,212.61,341.45,59.981,1449952203,"201051344001203","219011344069620",29.86,7.30,0,334.24,350.17,15.6,13.1,0.097,311872.9,311872.9,10919,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952233,20274.00
12/12/2015 15:30,2,0.428,ACTIVE,211.48,338.74,59.970,1449952203,"274151322000054","219011344069620",29.38,11.00,0,334.54,345.06,12.7,10.3,0.075,579442.8,579442.8,146,0,0,0,L,1151911521,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952234,20275.00
12/12/2015 15:30,2,0.527,ACTIVE,212.61,342.05,59.970,1449952203,"201051344000867","219011344069620",29.52,8.00,0,333.33,349.56,15.8,13.3,0.093,300663.6,300663.6,6248,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952235,20276.00
12/12/2015 15:30,2,0.539,ACTIVE,212.61,342.95,59.959,1449952203,"201051344001093","219011344069620",30.00,8.00,0,333.93,349.86,16.4,13.9,0.088,309959.9,309959.9,10929,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952236,20277.00
12/12/2015 15:30,2,0.447,ACTIVE,212.16,342.35,59.970,1449952203,"201051344000900","219011344069620",30.77,7.30,0,333.93,349.26,13.9,11.5,0.093,313716.4,313716.4,6257,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952237,20278.00
12/12/2015 15:30,2,0.545,ACTIVE,212.61,342.35,59.965,1449952203,"201051344000648","219011344069620",30.00,7.00,0,333.93,349.56,16.6,14.1,0.097,307464.8,307464.8,6243,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952238,20279.00
12/12/2015 15:30,2,0.539,ACTIVE,212.61,342.35,59.975,1449952203,"201051344000569","219011344069620",29.50,7.70,0,334.24,349.86,16.1,13.6,0.097,315056.1,315056.1,6247,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952239,20280.00
12/12/2015 15:30,2,0.521,ACTIVE,212.38,342.05,59.981,1449952203,"201051344000983","219011344069620",29.78,7.70,0,333.03,350.47,15.8,13.3,0.102,310382.9,310382.9,6248,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952240,20281.00
12/12/2015 15:30,2,0.504,ACTIVE,212.38,342.35,59.975,1449952203,"201051344001158","219011344069620",29.72,7.00,0,333.63,349.56,15.2,12.8,0.097,305936.4,305936.4,6248,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952241,20282.00
12/12/2015 15:30,2,0.541,ACTIVE,213.06,343.55,59.996,1449952203,"201051344000576","219011344069620",29.36,7.30,0,334.24,351.97,16.1,13.6,0.093,307916.2,307916.2,6251,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952242,20283.00
12/12/2015 15:30,2,0.420,ACTIVE,211.70,341.15,59.975,1449952203,"274151322000087","219011344069620",29.06,12.00,0,334.54,345.36,12.4,10.0,0.071,554894.2,554894.2,146,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449952242,20284.00
12/12/2015 15:45,2,0.277,ACTIVE,212.61,339.95,59.996,1449953104,"201051344000645","219011344069620",28.53,8.00,0,335.44,351.07,8.1,5.9,0.031,308669.4,308669.4,6255,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953105,20285.00
12/12/2015 15:45,2,0.197,ACTIVE,211.25,336.64,59.949,1449953104,"274151322000085","219011344069620",27.77,10.00,0,334.54,345.06,5.5,3.4,0.022,582147.6,582147.6,147,0,0,0,L,1151911521,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953106,20286.00
12/12/2015 15:45,2,0.279,ACTIVE,212.83,341.45,59.970,1449953104,"201051344000633","219011344069620",30.10,7.30,0,334.84,352.57,8.6,6.3,0.031,301503.5,301503.5,6256,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953107,20287.00
12/12/2015 15:45,2,0.295,ACTIVE,212.16,339.65,59.996,1449953104,"201051344000469","219011344069620",29.80,6.70,0,333.33,350.47,8.9,6.7,0.031,302441.2,302441.2,6259,0,0,0,L,1122011218,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953108,20288.00
12/12/2015 15:45,2,0.289,ACTIVE,212.16,339.95,59.965,1449953104,"201051344000646","219011344069620",28.77,7.30,0,333.93,349.86,8.5,6.2,0.031,307372.0,307372.0,10910,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953108,20289.00
12/12/2015 15:45,2,0.225,ACTIVE,210.80,337.84,59.938,1449953104,"274151322000052","219011344069620",27.81,10.30,0,333.63,345.06,6.3,4.2,0.027,589682.5,589682.5,147,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953109,20290.00
12/12/2015 15:45,2,0.289,ACTIVE,212.61,339.65,59.965,1449953104,"201051344000585","219011344069620",28.84,7.70,0,333.93,350.17,8.4,6.2,0.035,311992.5,311992.5,10917,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953110,20291.00
12/12/2015 15:45,2,0.281,ACTIVE,212.38,339.04,59.970,1449953104,"201051344001230","219011344069620",28.77,7.00,0,333.63,348.66,8.2,6.0,0.027,310493.6,310493.6,10941,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953111,20292.00
12/12/2015 15:45,2,0.285,ACTIVE,213.06,340.55,59.975,1449953104,"201051344000582","219011344069620",29.24,7.30,0,334.84,351.07,8.5,6.3,0.027,305258.2,305258.2,10913,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953112,20293.00
12/12/2015 15:45,2,0.309,ACTIVE,212.16,339.34,59.970,1449953104,"201051344000955","219011344069620",29.14,7.70,0,333.63,349.26,9.1,6.9,0.027,314102.3,314102.3,10909,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953113,20294.00
12/12/2015 15:45,2,0.123,ACTIVE,211.03,337.54,59.959,1449953104,"274151322000094","219011344069620",30.40,11.30,0,334.84,426.21,3.8,1.7,0.013,475626.7,475626.7,150,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953114,20295.00
12/12/2015 15:45,2,0.312,ACTIVE,212.38,339.95,59.975,1449953104,"201051344000579","219011344069620",29.12,7.30,0,334.24,351.07,9.3,7.0,0.027,316049.1,316049.1,6251,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953115,20296.00
12/12/2015 15:45,2,0.305,ACTIVE,212.16,338.74,60.012,1449953104,"201051344000890","219011344069620",29.16,7.30,0,333.93,350.77,9.1,6.8,0.031,312723.5,312723.5,10917,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953116,20297.00
12/12/2015 15:45,2,0.303,ACTIVE,212.61,339.34,59.981,1449953104,"201051344000438","219011344069620",29.10,7.00,0,335.44,350.47,8.9,6.7,0.031,314408.5,314408.5,10913,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953117,20298.00
12/12/2015 15:45,2,0.322,ACTIVE,212.61,339.65,59.986,1449953104,"201051344000417","219011344069620",29.90,7.30,0,334.54,350.47,9.8,7.6,0.031,308562.5,308562.5,10919,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953117,20299.00
12/12/2015 15:45,2,0.199,ACTIVE,211.03,338.44,59.981,1449953104,"274151322000083","219011344069620",27.77,10.00,0,333.93,345.66,5.6,3.5,0.027,584203.8,584203.8,147,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953118,20300.00
12/12/2015 15:45,2,0.201,ACTIVE,211.70,338.14,59.996,1449953104,"274151322000076","219011344069620",28.71,10.30,0,334.54,346.26,5.9,3.8,0.027,620454.9,620454.9,147,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953119,20301.00
12/12/2015 15:45,2,0.283,ACTIVE,212.16,339.65,59.986,1449953104,"201051344000868","219011344069620",28.67,7.30,0,334.54,350.77,8.2,6.0,0.027,300187.1,300187.1,6254,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953120,20302.00
12/12/2015 15:45,2,0.195,ACTIVE,211.03,336.34,59.986,1449953104,"274151322000095","219011344069620",27.99,9.30,0,334.24,344.76,5.5,3.4,0.018,613426.4,613426.4,147,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953121,20303.00
12/12/2015 15:45,2,0.266,ACTIVE,211.93,340.85,59.986,1449953104,"201051344000988","219011344069620",29.12,7.70,0,333.63,352.27,7.8,5.7,0.027,300558.5,300558.5,6250,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953122,20304.00
12/12/2015 15:45,2,0.283,ACTIVE,212.38,338.74,59.991,1449953104,"201051344001025","219011344069620",29.20,7.00,0,334.24,349.86,8.4,6.2,0.031,312477.0,312477.0,10916,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953123,20305.00
12/12/2015 15:45,2,0.303,ACTIVE,212.16,338.74,59.996,1449953104,"201051344000458","219011344069620",28.86,9.00,0,333.93,350.17,8.9,6.6,0.027,310381.0,310381.0,6252,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953124,20306.00
12/12/2015 15:45,2,0.283,ACTIVE,212.83,340.25,59.975,1449953104,"201051344000853","219011344069620",29.02,7.30,0,335.74,351.67,8.4,6.2,0.027,307295.1,307295.1,6253,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953125,20307.00
12/12/2015 15:45,2,0.279,ACTIVE,212.83,340.55,59.986,1449953104,"201051344000685","219011344069620",28.96,7.00,0,334.24,351.07,8.2,6.0,0.031,314105.4,314105.4,10923,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953126,20308.00
12/12/2015 15:45,2,0.273,ACTIVE,212.38,339.95,59.986,1449953104,"201051344000917","219011344069620",28.63,9.00,0,334.24,350.47,8.0,5.8,0.031,311795.2,311795.2,10933,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953127,20309.00
12/12/2015 15:45,2,0.246,ACTIVE,212.61,339.65,59.996,1449953104,"201051344001145","219011344069620",29.96,7.00,0,335.44,351.37,7.5,5.3,0.027,314895.6,314895.6,10937,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953128,20310.00
12/12/2015 15:45,2,0.303,ACTIVE,212.38,339.65,59.996,1449953104,"201051344000651","219011344069620",28.27,7.30,0,335.14,351.07,8.7,6.5,0.031,308921.7,308921.7,10919,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953129,20311.00
12/12/2015 15:45,2,0.184,ACTIVE,210.80,337.54,59.991,1449953104,"274151322000088","219011344069620",27.19,10.30,0,333.33,344.15,5.0,2.9,0.022,567350.3,567350.3,147,0,0,0,L,1151911521,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953130,20312.00
12/12/2015 15:45,2,0.143,ACTIVE,211.70,337.84,59.996,1449953104,"274151322000068","219011344069620",30.77,12.70,0,335.44,430.42,4.5,2.4,0.018,475502.1,475502.1,151,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953130,20313.00
12/12/2015 15:45,2,0.277,ACTIVE,211.93,338.44,60.023,1449953104,"201051344001135","219011344069620",28.94,7.70,0,334.24,349.26,8.2,6.0,0.027,305609.6,305609.6,10908,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953131,20314.00
12/12/2015 15:45,2,0.297,ACTIVE,211.93,339.65,59.991,1449953104,"201051344000594","219011344069620",29.16,7.30,0,332.73,350.17,8.8,6.6,0.027,311544.3,311544.3,6252,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953132,20315.00
12/12/2015 15:45,2,0.281,ACTIVE,212.38,339.65,59.996,1449953104,"201051344001203","219011344069620",28.45,7.30,0,334.84,350.47,8.1,5.9,0.031,311874.9,311874.9,10920,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953133,20316.00
12/12/2015 15:45,2,0.197,ACTIVE,210.80,336.34,59.991,1449953104,"274151322000054","219011344069620",27.79,10.70,0,333.03,345.06,5.5,3.4,0.018,579444.1,579444.1,147,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953134,20317.00
12/12/2015 15:45,2,0.279,ACTIVE,212.61,339.34,59.986,1449953104,"201051344000867","219011344069620",29.10,8.50,0,334.54,350.47,8.2,6.0,0.031,300665.6,300665.6,6249,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953135,20318.00
12/12/2015 15:45,2,0.305,ACTIVE,212.38,339.34,59.981,1449953104,"201051344001093","219011344069620",29.84,8.00,0,333.93,349.86,9.2,7.0,0.022,309962.1,309962.1,10930,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953136,20319.00
12/12/2015 15:45,2,0.217,ACTIVE,211.93,340.25,59.965,1449953104,"201051344000900","219011344069620",29.28,7.30,0,334.54,350.17,6.5,4.3,0.031,313718.0,313718.0,6258,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953137,20320.00
12/12/2015 15:45,2,0.299,ACTIVE,212.38,339.04,59.959,1449953104,"201051344000648","219011344069620",29.12,7.00,0,335.14,350.47,8.8,6.6,0.031,307467.0,307467.0,6244,0,0,0,L,1122011218,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953138,20321.00
12/12/2015 15:45,2,0.293,ACTIVE,212.38,339.95,59.975,1449953104,"201051344000569","219011344069620",29.00,7.70,0,335.14,350.47,8.6,6.4,0.031,315058.2,315058.2,6248,0,0,0,L,1122011218,0,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953139,20322.00
12/12/2015 15:45,2,0.268,ACTIVE,212.16,339.04,60.039,1449953104,"201051344000983","219011344069620",30.16,7.70,0,334.84,349.56,8.2,6.0,0.031,310384.9,310384.9,6249,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953140,20323.00
12/12/2015 15:45,2,0.268,ACTIVE,212.16,339.65,59.991,1449953104,"201051344001158","219011344069620",29.24,7.00,0,334.24,350.47,8.0,5.8,0.027,305938.4,305938.4,6249,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953141,20324.00
12/12/2015 15:45,2,0.295,ACTIVE,212.83,341.15,60.018,1449953104,"201051344000576","219011344069620",29.32,7.30,0,335.44,351.07,8.8,6.6,0.031,307918.3,307918.3,6252,0,0,0,L,1122011218,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953142,20325.00
12/12/2015 15:45,2,0.209,ACTIVE,211.03,336.64,59.991,1449953104,"274151322000087","219011344069620",27.14,11.70,0,333.63,343.85,5.7,3.6,0.018,554895.6,554895.6,147,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449953143,20326.00
12/12/2015 16:00,2,0.264,ACTIVE,212.83,340.25,59.959,1449954004,"201051344000645","219011344069620",29.24,8.00,0,334.54,346.26,7.9,5.7,0.031,308671.0,308671.0,6256,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954005,20327.00
12/12/2015 16:00,2,0.189,ACTIVE,211.48,337.54,59.949,1449954004,"274151322000085","219011344069620",27.81,10.00,0,334.54,344.76,5.4,3.3,0.022,582148.6,582148.6,148,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954006,20328.00
12/12/2015 16:00,2,0.281,ACTIVE,213.06,342.05,59.970,1449954004,"201051344000633","219011344069620",29.38,7.30,0,333.93,347.46,8.4,6.2,0.027,301505.2,301505.2,6257,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954007,20329.00
12/12/2015 16:00,2,0.293,ACTIVE,212.61,340.55,59.959,1449954004,"201051344000469","219011344069620",29.52,6.70,0,332.73,345.66,8.8,6.6,0.022,302443.1,302443.1,6260,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954008,20330.00
12/12/2015 16:00,2,0.283,ACTIVE,212.16,339.34,59.965,1449954004,"201051344000646","219011344069620",28.77,7.30,0,333.93,344.15,8.3,6.1,0.027,307373.7,307373.7,10911,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954009,20331.00
12/12/2015 16:00,2,0.219,ACTIVE,211.03,338.14,59.954,1449954004,"274151322000052","219011344069620",27.67,10.00,0,333.63,345.36,6.2,4.0,0.013,589683.7,589683.7,148,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954010,20332.00
12/12/2015 16:00,2,0.275,ACTIVE,212.61,340.25,59.944,1449954004,"201051344000585","219011344069620",29.20,7.70,0,333.93,345.66,8.2,6.0,0.031,311994.2,311994.2,10918,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954011,20333.00
12/12/2015 16:00,2,0.279,ACTIVE,212.38,338.44,59.975,1449954004,"201051344001230","219011344069620",28.11,7.00,0,332.43,344.15,8.0,5.8,0.031,310495.3,310495.3,10942,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954012,20334.00
12/12/2015 16:00,2,0.268,ACTIVE,212.83,339.65,59.965,1449954004,"201051344000582","219011344069620",29.90,7.30,0,334.24,344.76,8.2,5.9,0.027,305259.9,305259.9,10914,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954013,20335.00
12/12/2015 16:00,2,0.303,ACTIVE,211.93,339.34,59.965,1449954004,"201051344000955","219011344069620",29.36,7.70,0,333.63,344.45,9.0,6.8,0.027,314104.2,314104.2,10910,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954013,20336.00
12/12/2015 16:00,2,0.117,ACTIVE,211.03,336.94,59.954,1449954004,"274151322000094","219011344069620",30.34,10.70,0,334.54,370.90,3.6,1.6,0.013,475627.3,475627.3,151,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954014,20337.00
12/12/2015 16:00,2,0.303,ACTIVE,212.61,339.95,59.965,1449954004,"201051344000579","219011344069620",29.70,7.30,0,333.93,345.66,9.2,6.9,0.027,316051.0,316051.0,6252,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954015,20338.00
12/12/2015 16:00,2,0.305,ACTIVE,212.16,338.14,59.970,1449954004,"201051344000890","219011344069620",28.75,7.30,0,333.93,345.06,8.9,6.7,0.027,312725.4,312725.4,10918,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954016,20339.00
12/12/2015 16:00,2,0.285,ACTIVE,212.38,339.04,59.959,1449954004,"201051344000438","219011344069620",30.10,7.00,0,334.24,345.06,8.7,6.5,0.022,314410.4,314410.4,10914,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954017,20340.00
12/12/2015 16:00,2,0.314,ACTIVE,212.61,339.04,59.959,1449954004,"201051344000417","219011344069620",29.90,7.30,0,333.93,345.36,9.6,7.3,0.027,308564.6,308564.6,10920,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954018,20341.00
12/12/2015 16:00,2,0.189,ACTIVE,211.48,337.54,59.954,1449954004,"274151322000083","219011344069620",27.89,10.00,0,334.24,344.15,5.4,3.3,0.027,584204.8,584204.8,148,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954019,20342.00
12/12/2015 16:00,2,0.195,ACTIVE,211.93,337.84,59.949,1449954004,"274151322000076","219011344069620",28.59,10.30,0,335.44,344.15,5.7,3.5,0.022,620456.0,620456.0,148,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954020,20343.00
12/12/2015 16:00,2,0.271,ACTIVE,212.61,339.95,59.970,1449954004,"201051344000868","219011344069620",28.88,7.30,0,333.93,345.06,8.0,5.8,0.027,300188.8,300188.8,6255,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954021,20344.00
12/12/2015 16:00,2,0.186,ACTIVE,211.25,337.84,59.959,1449954004,"274151322000095","219011344069620",27.89,9.30,0,334.24,345.36,5.3,3.2,0.022,613427.4,613427.4,148,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954022,20345.00
12/12/2015 16:00,2,0.262,ACTIVE,212.38,340.85,59.965,1449954004,"201051344000988","219011344069620",28.63,7.70,0,333.03,346.26,7.7,5.5,0.035,300560.1,300560.1,6251,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954022,20346.00
12/12/2015 16:00,2,0.268,ACTIVE,212.16,338.44,59.954,1449954004,"201051344001025","219011344069620",29.96,7.00,0,333.33,345.36,8.2,5.9,0.022,312478.8,312478.8,10917,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954023,20347.00
12/12/2015 16:00,2,0.295,ACTIVE,212.38,339.65,59.965,1449954004,"201051344000458","219011344069620",28.71,9.00,0,333.93,345.06,8.6,6.4,0.031,310382.8,310382.8,6253,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954024,20348.00
12/12/2015 16:00,2,0.281,ACTIVE,213.06,341.45,59.965,1449954004,"201051344000853","219011344069620",28.59,7.30,0,335.14,346.26,8.2,6.0,0.031,307296.8,307296.8,6254,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954025,20349.00
12/12/2015 16:00,2,0.275,ACTIVE,212.83,340.55,59.975,1449954004,"201051344000685","219011344069620",28.92,7.00,0,333.93,345.66,8.1,5.9,0.027,314107.0,314107.0,10924,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954026,20350.00
12/12/2015 16:00,2,0.270,ACTIVE,212.61,339.95,59.965,1449954004,"201051344000917","219011344069620",28.61,9.00,0,332.73,345.36,7.8,5.6,0.031,311796.8,311796.8,10934,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954027,20351.00
12/12/2015 16:00,2,0.250,ACTIVE,212.61,339.65,59.959,1449954004,"201051344001145","219011344069620",29.00,7.00,0,335.14,346.26,7.4,5.2,0.027,314897.1,314897.1,10938,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954028,20352.00
12/12/2015 16:00,2,0.287,ACTIVE,212.61,339.65,59.965,1449954004,"201051344000651","219011344069620",29.22,7.00,0,334.84,345.36,8.6,6.3,0.027,308923.4,308923.4,10920,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954029,20353.00
12/12/2015 16:00,2,0.176,ACTIVE,210.80,336.94,59.959,1449954004,"274151322000088","219011344069620",26.92,10.00,0,333.63,344.15,4.8,2.7,0.022,567351.2,567351.2,148,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954030,20354.00
12/12/2015 16:00,2,0.137,ACTIVE,211.70,338.14,59.959,1449954004,"274151322000068","219011344069620",30.55,12.30,0,335.14,382.03,4.2,2.1,0.009,475502.9,475502.9,152,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954031,20355.00
12/12/2015 16:00,2,0.271,ACTIVE,211.93,338.14,59.954,1449954004,"201051344001135","219011344069620",28.78,7.30,0,333.33,343.85,7.9,5.7,0.027,305611.2,305611.2,10909,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954032,20356.00
12/12/2015 16:00,2,0.297,ACTIVE,212.16,339.95,60.007,1449954004,"201051344000594","219011344069620",28.61,7.30,0,333.33,344.76,8.6,6.4,0.031,311546.1,311546.1,6253,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954033,20357.00
12/12/2015 16:00,2,0.275,ACTIVE,212.38,339.04,59.991,1449954004,"201051344001203","219011344069620",28.49,7.00,0,334.84,345.96,7.9,5.7,0.022,311876.6,311876.6,10921,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954033,20358.00
12/12/2015 16:00,2,0.188,ACTIVE,210.80,336.64,59.944,1449954004,"274151322000054","219011344069620",27.77,10.70,0,333.33,341.45,5.3,3.2,0.018,579445.1,579445.1,148,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954034,20359.00
12/12/2015 16:00,2,0.270,ACTIVE,212.61,339.65,59.938,1449954004,"201051344000867","219011344069620",29.12,8.00,0,333.63,344.76,8.0,5.7,0.022,300667.2,300667.2,6250,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954035,20360.00
12/12/2015 16:00,2,0.293,ACTIVE,212.38,339.95,59.970,1449954004,"201051344001093","219011344069620",30.06,8.00,0,334.24,344.15,8.9,6.7,0.022,309964.1,309964.1,10931,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954036,20361.00
12/12/2015 16:00,2,0.215,ACTIVE,212.16,340.25,59.959,1449954004,"201051344000900","219011344069620",28.73,7.30,0,332.73,344.76,6.2,4.1,0.031,313719.2,313719.2,6259,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954037,20362.00
12/12/2015 16:00,2,0.291,ACTIVE,212.61,340.25,59.959,1449954004,"201051344000648","219011344069620",28.88,6.70,0,334.54,345.66,8.6,6.3,0.027,307468.8,307468.8,6245,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954038,20363.00
12/12/2015 16:00,2,0.285,ACTIVE,212.61,340.25,59.959,1449954004,"201051344000569","219011344069620",28.73,7.70,0,334.54,345.36,8.3,6.1,0.031,315060.0,315060.0,6249,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954039,20364.00
12/12/2015 16:00,2,0.264,ACTIVE,212.38,339.34,59.965,1449954004,"201051344000983","219011344069620",29.82,7.70,0,333.33,345.06,8.0,5.8,0.027,310386.6,310386.6,6250,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954040,20365.00
12/12/2015 16:00,2,0.262,ACTIVE,212.61,339.65,59.959,1449954004,"201051344001158","219011344069620",28.88,7.00,0,333.33,346.26,7.7,5.5,0.027,305940.0,305940.0,6250,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954041,20366.00
12/12/2015 16:00,2,0.295,ACTIVE,212.83,341.15,59.975,1449954004,"201051344000576","219011344069620",28.71,7.00,0,334.84,345.96,8.6,6.4,0.022,307920.1,307920.1,6253,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954042,20367.00
12/12/2015 16:00,2,0.195,ACTIVE,211.03,337.24,59.975,1449954004,"274151322000087","219011344069620",27.12,11.70,0,334.24,344.76,5.4,3.3,0.022,554896.6,554896.6,148,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954043,20368.00
12/12/2015 16:15,2,0.213,ACTIVE,212.38,338.74,59.986,1449954903,"201051344000645","219011344069620",28.37,8.00,0,335.14,345.96,6.2,4.0,0.009,308672.4,308672.4,6257,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954904,20369.00
12/12/2015 16:15,2,0.131,ACTIVE,211.03,336.34,59.975,1449954903,"274151322000085","219011344069620",26.92,10.00,0,333.93,340.55,3.6,1.5,0.009,582149.3,582149.3,149,0,0,0,L,1151911521,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954905,20370.00
12/12/2015 16:15,2,0.240,ACTIVE,212.61,340.25,59.975,1449954903,"201051344000633","219011344069620",27.33,7.00,0,333.93,347.46,6.7,4.5,0.013,301506.7,301506.7,6258,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954906,20371.00
12/12/2015 16:15,2,0.256,ACTIVE,212.16,338.14,59.965,1449954903,"201051344000469","219011344069620",27.97,6.70,0,333.03,345.66,7.3,5.1,0.013,302444.7,302444.7,6261,0,0,0,L,1122011218,0,120.42,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954907,20372.00
12/12/2015 16:15,2,0.234,ACTIVE,211.93,339.04,59.986,1449954903,"201051344000646","219011344069620",27.39,7.00,0,332.73,343.85,6.5,4.4,0.013,307375.1,307375.1,10912,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954908,20373.00
12/12/2015 16:15,2,0.156,ACTIVE,210.57,336.34,59.975,1449954903,"274151322000052","219011344069620",27.27,10.00,0,333.33,341.15,4.3,2.3,0.004,589684.6,589684.6,149,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954909,20374.00
12/12/2015 16:15,2,0.230,ACTIVE,212.38,338.74,59.944,1449954903,"201051344000585","219011344069620",27.67,7.30,0,334.24,344.76,6.5,4.3,0.013,311995.6,311995.6,10919,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954910,20375.00
12/12/2015 16:15,2,0.236,ACTIVE,212.16,338.14,59.965,1449954903,"201051344001230","219011344069620",25.05,7.00,0,333.33,343.85,6.0,3.9,0.009,310496.7,310496.7,10943,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954911,20376.00
12/12/2015 16:15,2,0.238,ACTIVE,212.83,339.04,59.965,1449954903,"201051344000582","219011344069620",27.29,7.00,0,334.24,344.76,6.6,4.4,0.009,305261.3,305261.3,10915,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954912,20377.00
12/12/2015 16:15,2,0.264,ACTIVE,212.16,338.14,59.970,1449954903,"201051344000955","219011344069620",27.43,7.30,0,333.33,343.85,7.3,5.1,0.009,314105.8,314105.8,10911,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954913,20378.00
12/12/2015 16:15,2,0.074,ACTIVE,210.80,336.64,59.959,1449954903,"274151322000094","219011344069620",29.20,10.30,0,334.24,340.25,2.2,0.2,0.013,475627.6,475627.6,152,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954914,20379.00
12/12/2015 16:15,2,0.256,ACTIVE,212.16,338.14,59.965,1449954903,"201051344000579","219011344069620",28.39,7.30,0,334.24,344.76,7.4,5.2,0.009,316052.7,316052.7,6253,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954915,20380.00
12/12/2015 16:15,2,0.248,ACTIVE,212.16,337.84,59.975,1449954903,"201051344000890","219011344069620",27.39,7.00,0,333.33,344.15,6.9,4.7,0.009,312727.0,312727.0,10919,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954916,20381.00
12/12/2015 16:15,2,0.250,ACTIVE,212.16,338.44,59.991,1449954903,"201051344000438","219011344069620",27.57,7.00,0,333.93,344.76,7.0,4.8,0.013,314412.0,314412.0,10915,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954916,20382.00
12/12/2015 16:15,2,0.281,ACTIVE,212.38,339.34,59.970,1449954903,"201051344000417","219011344069620",27.31,7.00,0,333.03,344.45,7.8,5.6,0.013,308566.4,308566.4,10921,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954917,20383.00
12/12/2015 16:15,2,0.133,ACTIVE,211.03,336.94,59.938,1449954903,"274151322000083","219011344069620",26.54,10.00,0,333.63,341.15,3.6,1.5,0.009,584205.6,584205.6,149,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954918,20384.00
12/12/2015 16:15,2,0.135,ACTIVE,211.48,336.34,59.965,1449954903,"274151322000076","219011344069620",27.87,10.00,0,334.24,341.45,3.8,1.8,0.009,620456.8,620456.8,149,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954919,20385.00
12/12/2015 16:15,2,0.221,ACTIVE,212.16,338.14,59.965,1449954903,"201051344000868","219011344069620",27.21,7.00,0,333.93,345.06,6.1,4.0,0.009,300190.2,300190.2,6256,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954920,20386.00
12/12/2015 16:15,2,0.123,ACTIVE,211.03,336.64,59.975,1449954903,"274151322000095","219011344069620",27.57,9.30,0,333.63,340.25,3.5,1.4,0.004,613428.2,613428.2,149,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954921,20387.00
12/12/2015 16:15,2,0.205,ACTIVE,211.93,339.34,59.965,1449954903,"201051344000988","219011344069620",27.61,7.30,0,333.33,346.26,5.8,3.6,0.018,300561.4,300561.4,6252,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954922,20388.00
12/12/2015 16:15,2,0.221,ACTIVE,211.93,337.54,59.954,1449954903,"201051344001025","219011344069620",27.69,7.00,0,333.63,344.15,6.2,4.1,0.013,312480.2,312480.2,10918,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954923,20389.00
12/12/2015 16:15,2,0.240,ACTIVE,212.16,337.84,59.965,1449954903,"201051344000458","219011344069620",27.65,8.50,0,334.24,344.45,6.8,4.6,0.013,310384.3,310384.3,6254,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954924,20390.00
12/12/2015 16:15,2,0.232,ACTIVE,212.83,339.34,59.959,1449954903,"201051344000853","219011344069620",24.93,7.00,0,335.44,346.26,5.9,3.8,0.009,307298.2,307298.2,6255,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954925,20391.00
12/12/2015 16:15,2,0.230,ACTIVE,212.61,339.34,59.959,1449954903,"201051344000685","219011344069620",27.10,7.00,0,333.63,345.36,6.3,4.2,0.009,314108.5,314108.5,10925,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954926,20392.00
12/12/2015 16:15,2,0.217,ACTIVE,212.38,339.34,59.954,1449954903,"201051344000917","219011344069620",26.96,8.50,0,332.13,344.76,5.9,3.8,0.004,311798.1,311798.1,10935,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954927,20393.00
12/12/2015 16:15,2,0.203,ACTIVE,212.38,338.74,59.965,1449954903,"201051344001145","219011344069620",26.90,7.00,0,334.24,345.06,5.5,3.4,0.009,314898.3,314898.3,10939,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954927,20394.00
12/12/2015 16:15,2,0.250,ACTIVE,212.16,338.44,59.949,1449954903,"201051344000651","219011344069620",26.76,7.00,0,334.24,344.76,6.8,4.7,0.009,308925.0,308925.0,10921,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954928,20395.00
12/12/2015 16:15,2,0.117,ACTIVE,210.57,336.04,59.949,1449954903,"274151322000088","219011344069620",25.60,10.00,0,332.73,340.25,3.0,1.0,0.004,567351.8,567351.8,149,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954929,20396.00
12/12/2015 16:15,2,0.090,ACTIVE,211.70,337.24,59.954,1449954903,"274151322000068","219011344069620",29.42,11.70,0,334.54,349.26,2.7,0.7,0.004,475503.3,475503.3,153,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954930,20397.00
12/12/2015 16:15,2,0.221,ACTIVE,211.70,336.94,59.949,1449954903,"201051344001135","219011344069620",27.33,7.30,0,333.03,343.55,6.1,4.0,0.009,305612.6,305612.6,10910,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954931,20398.00
12/12/2015 16:15,2,0.242,ACTIVE,211.70,337.84,59.949,1449954903,"201051344000594","219011344069620",27.39,7.30,0,333.33,345.06,6.7,4.6,0.013,311547.6,311547.6,6254,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954932,20399.00
12/12/2015 16:15,2,0.230,ACTIVE,212.38,338.44,60.002,1449954903,"201051344001203","219011344069620",26.72,7.00,0,333.93,345.06,6.2,4.1,0.009,311877.9,311877.9,10922,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954933,20400.00
12/12/2015 16:15,2,0.125,ACTIVE,210.80,336.64,59.949,1449954903,"274151322000054","219011344069620",27.27,10.30,0,333.03,340.55,3.4,1.4,0.009,579445.8,579445.8,149,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954934,20401.00
12/12/2015 16:15,2,0.215,ACTIVE,212.38,337.84,59.949,1449954903,"201051344000867","219011344069620",27.67,8.00,0,333.93,345.66,6.1,3.9,0.013,300668.6,300668.6,6251,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954935,20402.00
12/12/2015 16:15,2,0.264,ACTIVE,212.16,339.04,59.954,1449954903,"201051344001093","219011344069620",26.76,8.00,0,333.93,344.76,7.2,5.0,0.009,309965.7,309965.7,10932,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954936,20403.00
12/12/2015 16:15,2,0.160,ACTIVE,211.93,338.44,59.954,1449954903,"201051344000900","219011344069620",27.04,7.30,0,333.93,344.76,4.5,2.4,0.009,313720.2,313720.2,6260,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954936,20404.00
