ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 16:15,2,0.244,ACTIVE,212.38,338.14,59.944,1449954903,"201051344000648","219011344069620",27.57,6.70,0,334.84,345.66,6.8,4.7,0.013,307470.3,307470.3,6246,0,0,0,L,1122011218,0,120.65,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954937,20405.00
12/12/2015 16:15,2,0.229,ACTIVE,212.16,337.54,59.949,1449954903,"201051344000569","219011344069620",28.25,7.30,0,334.54,345.06,6.5,4.4,0.013,315061.4,315061.4,6250,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954938,20406.00
12/12/2015 16:15,2,0.229,ACTIVE,211.93,337.84,59.938,1449954903,"201051344000983","219011344069620",27.02,7.70,0,332.73,344.76,6.3,4.1,0.009,310388.0,310388.0,6251,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954939,20407.00
12/12/2015 16:15,2,0.215,ACTIVE,212.16,337.84,59.954,1449954903,"201051344001158","219011344069620",26.94,6.70,0,333.33,345.36,5.8,3.7,0.009,305941.3,305941.3,6251,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954940,20408.00
12/12/2015 16:15,2,0.250,ACTIVE,212.61,339.04,59.949,1449954903,"201051344000576","219011344069620",26.30,7.00,0,334.84,345.96,6.7,4.5,0.009,307921.6,307921.6,6254,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954941,20409.00
12/12/2015 16:15,2,0.137,ACTIVE,211.03,337.24,59.959,1449954903,"274151322000087","219011344069620",26.26,11.30,0,333.03,340.85,3.6,1.6,0.004,554897.3,554897.3,149,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449954942,20410.00
12/12/2015 16:30,2,0.186,ACTIVE,212.16,337.84,59.986,1449955803,"201051344000645","219011344069620",25.03,8.00,0,321.01,354.07,4.7,2.6,0.000,308673.3,308673.3,6258,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955804,20411.00
12/12/2015 16:30,2,0.086,ACTIVE,210.57,322.81,59.981,1449955803,"274151322000085","219011344069620",26.58,9.70,0,321.31,339.04,2.3,0.3,0.000,582149.6,582149.6,150,0,0,0,L,1151911521,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955806,20412.00
12/12/2015 16:30,2,0.188,ALERT,212.16,331.53,59.986,1449955803,"201051344000633","219011344069620",25.76,7.00,0,299.07,343.85,4.9,2.8,0.000,301507.7,301507.7,6259,0,0,0,L,1122011218,0,121.33,122.01,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955807,20413.00
12/12/2015 16:30,2,0.203,ACTIVE,211.93,337.84,60.012,1449955803,"201051344000469","219011344069620",26.24,6.30,0,313.50,357.38,5.4,3.3,0.000,302445.8,302445.8,6262,0,0,0,L,1122011218,0,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955808,20414.00
12/12/2015 16:30,2,0.201,ACTIVE,211.70,323.11,59.991,1449955803,"201051344000646","219011344069620",23.64,7.00,0,314.10,358.28,4.8,2.8,0.000,307376.1,307376.1,10913,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955809,20415.00
12/12/2015 16:30,2,0.111,ACTIVE,210.12,328.52,59.975,1449955803,"274151322000052","219011344069620",25.66,9.70,0,325.22,338.74,2.9,0.9,0.000,589685.0,589685.0,150,0,0,0,L,1151911521,0,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955810,20416.00
12/12/2015 16:30,2,0.176,ACTIVE,211.93,338.74,59.975,1449955803,"201051344000585","219011344069620",26.38,7.30,0,318.30,355.58,4.7,2.6,0.000,311996.6,311996.6,10920,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955811,20417.00
12/12/2015 16:30,2,0.180,ALERT,211.70,321.01,60.023,1449955803,"201051344001230","219011344069620",23.28,6.70,0,300.27,340.25,4.2,2.2,0.000,310497.5,310497.5,10944,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955813,20418.00
12/12/2015 16:30,2,0.205,ACTIVE,212.38,326.42,60.039,1449955803,"201051344000582","219011344069620",23.32,7.00,0,320.11,354.07,4.9,2.8,0.000,305262.3,305262.3,10916,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955814,20419.00
12/12/2015 16:30,2,0.217,ACTIVE,211.48,327.02,59.986,1449955803,"201051344000955","219011344069620",18.85,7.30,0,314.70,357.08,4.1,2.0,0.000,314107.0,314107.0,10912,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955815,20420.00
12/12/2015 16:30,2,0.000,ALERT,210.35,297.26,59.991,1449955803,"274151322000094","219011344069620",42.08,9.30,0,296.36,407.87,0.0,0.0,0.000,475627.6,475627.6,153,0,0,0,L,1151911521,0,120.42,121.78,0002,6,0,0,0,0,0,0,73,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955816,20421.00
12/12/2015 16:30,2,0.232,ACTIVE,211.70,328.22,60.023,1449955803,"201051344000579","219011344069620",23.42,7.30,0,319.21,352.87,5.6,3.4,0.000,316053.9,316053.9,6254,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955817,20422.00
12/12/2015 16:30,2,0.195,ACTIVE,211.70,337.24,59.986,1449955803,"201051344000890","219011344069620",26.42,7.00,0,309.29,361.29,5.3,3.2,0.000,312728.0,312728.0,10920,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955818,20423.00
12/12/2015 16:30,2,0.193,ACTIVE,211.93,329.13,59.981,1449955803,"201051344000438","219011344069620",26.06,6.70,0,313.50,359.18,5.1,3.0,0.000,314413.0,314413.0,10916,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955819,20424.00
12/12/2015 16:30,2,0.250,ACTIVE,212.16,320.11,59.970,1449955803,"201051344000417","219011344069620",23.14,7.00,0,310.19,360.99,5.8,3.7,0.000,308567.6,308567.6,10922,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955820,20425.00
12/12/2015 16:30,2,0.086,ACTIVE,210.80,319.81,60.012,1449955803,"274151322000083","219011344069620",25.60,9.70,0,317.70,344.45,2.2,0.2,0.000,584205.9,584205.9,150,0,0,0,L,1151911521,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955821,20426.00
12/12/2015 16:30,2,0.088,ACTIVE,211.03,327.62,60.002,1449955803,"274151322000076","219011344069620",26.62,10.00,0,326.12,339.65,2.4,0.4,0.000,620457.1,620457.1,150,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955822,20427.00
12/12/2015 16:30,2,0.178,ACTIVE,211.70,337.24,59.991,1449955803,"201051344000868","219011344069620",24.99,7.00,0,314.40,357.68,4.5,2.5,0.000,300191.0,300191.0,6257,0,0,0,L,1122011218,0,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955823,20428.00
12/12/2015 16:30,2,0.080,ACTIVE,210.57,320.71,59.986,1449955803,"274151322000095","219011344069620",26.12,9.00,0,319.21,342.05,2.1,0.1,0.000,613428.4,613428.4,150,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955824,20429.00
12/12/2015 16:30,2,0.154,ACTIVE,211.48,338.74,59.986,1449955803,"201051344000988","219011344069620",26.44,7.30,0,318.30,354.97,4.2,2.1,0.000,300562.2,300562.2,6253,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955825,20430.00
12/12/2015 16:30,2,0.168,ACTIVE,211.48,335.44,59.996,1449955803,"201051344001025","219011344069620",26.70,6.70,0,319.21,353.77,4.6,2.5,0.000,312481.1,312481.1,10919,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955826,20431.00
12/12/2015 16:30,2,0.189,ACTIVE,211.48,334.84,59.991,1449955803,"201051344000458","219011344069620",26.02,8.50,0,315.30,356.78,5.0,2.9,0.000,310385.3,310385.3,6255,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955827,20432.00
12/12/2015 16:30,2,0.170,ACTIVE,212.16,336.34,60.002,1449955803,"201051344000853","219011344069620",25.19,7.00,0,312.29,361.59,4.3,2.3,0.000,307299.0,307299.0,6256,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955828,20433.00
12/12/2015 16:30,2,0.170,ALERT,212.16,325.52,59.986,1449955803,"201051344000685","219011344069620",24.93,6.70,0,299.37,342.65,4.3,2.2,0.000,314109.4,314109.4,10926,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955829,20434.00
12/12/2015 16:30,2,0.176,ACTIVE,211.93,321.01,59.991,1449955803,"201051344000917","219011344069620",23.89,8.50,0,309.59,360.69,4.3,2.2,0.000,311799.0,311799.0,10936,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955830,20435.00
12/12/2015 16:30,2,0.150,ALERT,211.93,326.12,59.949,1449955803,"201051344001145","219011344069620",25.39,6.70,0,299.97,341.75,3.9,1.8,0.000,314899.0,314899.0,10940,0,0,0,L,1122011218,0,121.55,120.88,0002,6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955832,20436.00
12/12/2015 16:30,2,0.074,ACTIVE_NO_POWER,210.12,312.29,59.981,1449955803,"274151322000088","219011344069620",23.99,10.00,0,309.59,339.65,1.8,0.0,0.000,567351.9,567351.9,150,0,0,0,L,1151911521,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955834,20437.00
12/12/2015 16:30,2,0.006,ALERT,211.03,297.26,59.981,1449955803,"274151322000068","219011344069620",42.18,10.70,0,296.06,408.48,0.0,0.0,0.000,475503.4,475503.4,154,0,0,0,L,1151911521,0,121.33,121.78,0002,9,0,0,0,0,0,0,79,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955836,20438.00
12/12/2015 16:30,2,0.162,ACTIVE,211.25,336.04,59.996,1449955803,"201051344001135","219011344069620",26.98,7.30,0,318.61,353.17,4.5,2.4,0.000,305613.4,305613.4,10911,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955837,20439.00
12/12/2015 16:30,2,0.186,ACTIVE,211.25,336.94,59.981,1449955803,"201051344000594","219011344069620",25.84,7.00,0,314.70,355.58,4.9,2.8,0.000,311548.6,311548.6,6255,0,0,0,L,1122011218,0,120.65,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955838,20440.00
12/12/2015 16:30,2,0.180,ALERT,211.93,322.51,59.975,1449955803,"201051344001203","219011344069620",23.78,7.00,0,300.27,357.98,4.4,2.3,0.000,311878.8,311878.8,10923,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955840,20441.00
12/12/2015 16:30,2,0.082,ACTIVE,210.57,319.51,60.007,1449955803,"274151322000054","219011344069620",25.94,10.30,0,316.50,338.74,2.1,0.1,0.000,579446.1,579446.1,150,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955841,20442.00
12/12/2015 16:30,2,0.172,ALERT,211.93,324.62,59.986,1449955803,"201051344000867","219011344069620",25.43,8.00,0,298.47,341.45,4.4,2.4,0.000,300669.5,300669.5,6252,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955842,20443.00
12/12/2015 16:30,2,0.209,ALERT,211.93,319.21,59.970,1449955803,"201051344001093","219011344069620",24.67,7.70,0,299.67,342.35,5.2,3.1,0.000,309966.8,309966.8,10933,0,0,0,L,1122011218,0,121.55,120.88,0002,6,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955844,20444.00
12/12/2015 16:30,2,0.113,ALERT,211.48,327.92,59.975,1449955803,"201051344000900","219011344069620",24.71,7.00,0,300.27,341.15,2.9,0.8,0.000,313720.6,313720.6,6261,0,0,0,L,1122011218,0,120.88,121.55,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955846,20445.00
12/12/2015 16:30,2,0.199,ACTIVE,211.93,328.22,59.975,1449955803,"201051344000648","219011344069620",24.33,6.70,0,315.00,358.28,4.9,2.8,0.000,307471.4,307471.4,6247,0,0,0,L,1122011218,0,120.42,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955847,20446.00
12/12/2015 16:30,2,0.178,ACTIVE,211.70,337.24,59.981,1449955803,"201051344000569","219011344069620",26.90,7.70,0,319.21,352.57,4.9,2.8,0.000,315062.4,315062.4,6251,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955848,20447.00
12/12/2015 16:30,2,0.168,ACTIVE,211.70,332.73,59.981,1449955803,"201051344000983","219011344069620",26.52,7.30,0,314.40,357.68,4.6,2.5,0.000,310388.9,310388.9,6252,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955849,20448.00
12/12/2015 16:30,2,0.170,ACTIVE,211.70,322.51,60.018,1449955803,"201051344001158","219011344069620",23.74,6.70,0,311.09,359.18,4.1,2.0,0.000,305942.1,305942.1,6252,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955850,20449.00
12/12/2015 16:30,2,0.195,ALERT,212.16,317.40,59.981,1449955803,"201051344000576","219011344069620",23.48,7.00,0,300.27,342.35,4.7,2.6,0.000,307922.6,307922.6,6255,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955852,20450.00
12/12/2015 16:30,2,0.096,ALERT,210.35,297.57,59.981,1449955803,"274151322000087","219011344069620",23.56,11.00,0,296.06,344.76,2.3,0.3,0.000,554897.6,554897.6,150,0,0,0,L,1151911521,0,121.33,121.33,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955853,20451.00
12/12/2015 16:30,2,0.207,ACTIVE,212.16,319.81,59.970,1449955803,"201051344000651","219011344069620",23.42,6.70,0,313.50,358.58,4.9,2.8,0.000,308926.0,308926.0,10922,0,0,0,L,1122011218,1,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449955854,20452.00
12/12/2015 16:45,2,0.135,ALERT,212.83,301.77,59.981,1449956704,"201051344000645","219011344069620",21.29,7.00,0,298.77,338.74,2.9,0.9,0.000,308673.7,308673.7,6259,0,0,0,L,1122011218,0,121.55,122.46,0002,4,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956706,20453.00
12/12/2015 16:45,2,0.059,ALERT,211.48,299.37,59.975,1449956704,"274151322000085","219011344069620",20.97,8.50,0,296.36,336.34,1.3,0.0,0.000,582149.6,582149.6,151,0,0,0,L,1151911521,0,122.01,121.78,0002,8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956708,20454.00
12/12/2015 16:45,2,0.146,ALERT,212.83,301.47,59.986,1449956704,"201051344000633","219011344069620",20.50,6.30,0,296.96,338.74,3.1,1.0,0.000,301508.2,301508.2,6261,0,0,0,L,1122011218,0,121.55,122.46,0002,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956709,20455.00
12/12/2015 16:45,2,0.170,ALERT,212.38,301.47,59.981,1449956704,"201051344000469","219011344069620",21.05,5.50,0,297.57,342.65,3.6,1.6,0.000,302446.4,302446.4,6263,0,0,0,L,1122011218,0,120.65,122.46,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956711,20456.00
12/12/2015 16:45,2,0.141,ALERT,212.16,301.77,60.018,1449956704,"201051344000646","219011344069620",19.74,6.00,0,299.07,337.84,2.9,0.8,0.000,307376.6,307376.6,10914,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,8,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956713,20457.00
12/12/2015 16:45,2,0.084,ALERT,211.03,300.27,59.975,1449956704,"274151322000052","219011344069620",19.90,8.50,0,296.36,336.04,1.7,0.0,0.000,589685.1,589685.1,151,0,0,0,L,1151911521,0,120.88,122.01,0002,7,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956715,20458.00
12/12/2015 16:45,2,0.141,ALERT,212.61,301.77,59.965,1449956704,"201051344000585","219011344069620",20.20,6.70,0,298.77,340.25,2.9,0.9,0.000,311997.1,311997.1,10921,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956717,20459.00
12/12/2015 16:45,2,0.141,ALERT,212.38,301.77,59.981,1449956704,"201051344001230","219011344069620",18.29,6.00,0,299.37,337.54,2.6,0.6,0.000,310497.9,310497.9,10946,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956718,20460.00
12/12/2015 16:45,2,0.150,ALERT,213.06,302.68,59.975,1449956704,"201051344000582","219011344069620",19.62,6.30,0,300.27,338.44,3.0,1.0,0.000,305262.8,305262.8,10917,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956720,20461.00
12/12/2015 16:45,2,0.166,ALERT,212.16,301.77,59.970,1449956704,"201051344000955","219011344069620",19.50,6.70,0,299.37,338.44,3.3,1.3,0.000,314107.6,314107.6,10913,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956722,20462.00
12/12/2015 16:45,2,0.000,ALERT,211.48,338.44,59.975,1449956704,"274151322000094","219011344069620",40.59,7.70,0,295.46,402.46,0.0,0.0,0.000,475627.6,475627.6,155,0,0,0,L,1151911521,0,121.33,122.23,0100,4,0,0,0,0,0,0,251,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1449956724,20463.00
12/12/2015 16:45,2,0.172,ALERT,212.38,302.07,59.970,1449956704,"201051344000579","219011344069620",20.00,6.30,0,299.37,342.95,3.5,1.5,0.000,316054.5,316054.5,6255,0,0,0,L,1122011218,0,121.10,121.78,0002,2,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956726,20464.00
12/12/2015 16:45,2,0.162,ALERT,212.16,302.07,59.970,1449956704,"201051344000890","219011344069620",20.30,6.30,0,299.97,342.05,3.3,1.3,0.000,312728.6,312728.6,10921,0,0,0,L,1122011218,0,121.78,120.88,0002,6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956728,20465.00
12/12/2015 16:45,2,0.160,ALERT,212.38,301.77,59.965,1449956704,"201051344000438","219011344069620",19.34,6.00,0,299.37,338.44,3.2,1.1,0.000,314413.6,314413.6,10917,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,7,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956729,20466.00
12/12/2015 16:45,2,0.191,ALERT,212.61,301.17,59.959,1449956704,"201051344000417","219011344069620",19.28,6.30,0,298.77,339.65,3.8,1.7,0.000,308568.4,308568.4,10923,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956731,20467.00
12/12/2015 16:45,2,0.057,ALERT,211.70,300.27,59.959,1449956704,"274151322000083","219011344069620",19.42,8.00,0,296.96,329.13,1.1,0.0,0.000,584205.9,584205.9,151,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956733,20468.00
12/12/2015 16:45,2,0.059,ALERT,211.93,299.97,59.970,1449956704,"274151322000076","219011344069620",19.98,8.50,0,296.66,337.54,1.2,0.0,0.000,620457.1,620457.1,151,0,0,0,L,1151911521,0,121.78,122.46,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956735,20469.00
12/12/2015 16:45,2,0.133,ALERT,212.16,302.07,59.996,1449956704,"201051344000868","219011344069620",19.28,6.30,0,299.37,343.55,2.6,0.6,0.000,300191.4,300191.4,6258,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956737,20470.00
12/12/2015 16:45,2,0.051,ALERT,211.48,300.27,59.991,1449956704,"274151322000095","219011344069620",19.52,7.30,0,297.57,335.74,1.0,0.0,0.000,613428.4,613428.4,151,0,0,0,L,1151911521,0,122.01,121.55,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956738,20471.00
12/12/2015 16:45,2,0.117,ALERT,211.93,300.87,59.965,1449956704,"201051344000988","219011344069620",19.90,6.70,0,296.66,348.96,2.4,0.4,0.000,300562.5,300562.5,6254,0,0,0,L,1122011218,0,120.65,122.01,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956740,20472.00
12/12/2015 16:45,2,0.133,ALERT,212.16,300.87,59.965,1449956704,"201051344001025","219011344069620",19.74,6.00,0,299.07,339.95,2.7,0.7,0.000,312481.5,312481.5,10920,0,0,0,L,1122011218,0,121.33,121.55,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956742,20473.00
12/12/2015 16:45,2,0.145,ALERT,211.93,301.17,59.996,1449956704,"201051344000458","219011344069620",19.56,7.70,0,298.77,339.65,2.9,0.9,0.000,310385.9,310385.9,6256,0,0,0,L,1122011218,0,121.10,122.01,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956744,20474.00
12/12/2015 16:45,2,0.125,ALERT,212.61,301.17,59.959,1449956704,"201051344000853","219011344069620",17.99,6.30,0,298.47,340.85,2.3,0.3,0.000,307299.4,307299.4,6257,0,0,0,L,1122011218,0,121.55,122.23,0002,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956746,20475.00
12/12/2015 16:45,2,0.129,ALERT,212.83,301.77,59.938,1449956704,"201051344000685","219011344069620",18.35,6.30,0,299.07,339.04,2.4,0.4,0.000,314109.7,314109.7,10928,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956747,20476.00
12/12/2015 16:45,2,0.129,ALERT,212.83,301.17,59.965,1449956704,"201051344000917","219011344069620",17.71,7.70,0,297.87,338.74,2.3,0.3,0.000,311799.3,311799.3,10937,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,7,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956749,20477.00
12/12/2015 16:45,2,0.113,ALERT,212.61,302.07,59.944,1449956704,"201051344001145","219011344069620",18.19,6.00,0,299.37,338.74,2.1,0.1,0.000,314899.3,314899.3,10942,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956751,20478.00
12/12/2015 16:45,2,0.154,ALERT,212.61,300.87,60.002,1449956704,"201051344000651","219011344069620",18.53,6.00,0,298.77,338.44,2.9,0.9,0.000,308926.6,308926.6,10923,0,0,0,L,1122011218,0,122.23,121.33,0002,4,0,0,0,0,0,0,9,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956753,20479.00
12/12/2015 16:45,2,0.041,ALERT,211.03,299.07,59.954,1449956704,"274151322000088","219011344069620",17.69,8.50,0,296.36,312.29,0.8,0.0,0.000,567351.9,567351.9,151,0,0,0,L,1151911521,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956755,20480.00
12/12/2015 16:45,2,0.010,ALERT,211.70,381.12,59.954,1449956704,"274151322000068","219011344069620",40.57,9.30,0,295.76,403.37,0.0,0.0,0.000,475503.4,475503.4,156,0,0,0,L,1151911521,0,121.78,122.23,0100,7,0,0,0,0,0,0,246,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1449956757,20481.00
12/12/2015 16:45,2,0.127,ALERT,212.16,301.77,60.007,1449956704,"201051344001135","219011344069620",18.57,6.70,0,299.67,345.36,2.4,0.4,0.000,305613.9,305613.9,10912,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956759,20482.00
12/12/2015 16:45,2,0.141,ALERT,211.70,301.77,59.901,1449956704,"201051344000594","219011344069620",18.87,6.30,0,298.17,346.56,2.7,0.7,0.000,311549.1,311549.1,6256,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956761,20483.00
12/12/2015 16:45,2,0.133,ALERT,212.38,300.87,59.959,1449956704,"201051344001203","219011344069620",17.35,6.00,0,299.37,340.25,2.4,0.4,0.000,311879.2,311879.2,10925,0,0,0,L,1122011218,0,122.01,121.10,0002,3,0,0,0,0,0,0,8,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956763,20484.00
12/12/2015 16:45,2,0.049,ALERT,211.48,299.07,59.949,1449956704,"274151322000054","219011344069620",17.55,9.00,0,296.66,335.44,0.9,0.0,0.000,579446.1,579446.1,151,0,0,0,L,1151911521,0,121.78,121.55,0002,7,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956765,20485.00
12/12/2015 16:45,2,0.129,ALERT,212.38,300.87,59.954,1449956704,"201051344000867","219011344069620",18.09,7.00,0,298.17,337.54,2.4,0.4,0.000,300669.9,300669.9,6254,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956766,20486.00
12/12/2015 16:45,2,0.176,ALERT,212.38,301.17,60.007,1449956704,"201051344001093","219011344069620",16.20,7.00,0,299.37,337.84,2.9,0.9,0.000,309967.4,309967.4,10935,0,0,0,L,1122011218,0,121.55,121.33,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956768,20487.00
12/12/2015 16:45,2,0.070,ALERT,211.93,300.87,59.959,1449956704,"201051344000900","219011344069620",17.04,6.30,0,298.47,336.94,1.2,0.0,0.000,313720.8,313720.8,6263,0,0,0,L,1122011218,0,121.10,121.78,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956770,20488.00
12/12/2015 16:45,2,0.148,ALERT,212.16,300.57,59.959,1449956704,"201051344000648","219011344069620",17.91,6.00,0,297.87,344.15,2.7,0.7,0.000,307471.9,307471.9,6248,0,0,0,L,1122011218,0,120.65,122.23,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956772,20489.00
12/12/2015 16:45,2,0.139,ALERT,212.16,301.77,59.965,1449956704,"201051344000569","219011344069620",17.75,6.70,0,299.37,346.56,2.5,0.5,0.000,315062.9,315062.9,6252,0,0,0,L,1122011218,0,120.65,122.23,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956774,20490.00
12/12/2015 16:45,2,0.131,ALERT,211.93,301.47,59.954,1449956704,"201051344000983","219011344069620",17.41,6.70,0,299.07,338.74,2.3,0.3,0.000,310389.3,310389.3,6253,0,0,0,L,1122011218,0,121.10,121.55,0002,6,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956775,20491.00
12/12/2015 16:45,2,0.119,ALERT,212.16,301.17,59.954,1449956704,"201051344001158","219011344069620",17.10,6.00,0,298.17,338.14,2.1,0.1,0.000,305942.4,305942.4,6253,0,0,0,L,1122011218,0,120.88,121.78,0002,5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956777,20492.00
12/12/2015 16:45,2,0.139,ALERT,212.38,301.77,59.959,1449956704,"201051344000576","219011344069620",16.16,6.30,0,298.17,337.84,2.3,0.3,0.000,307923.1,307923.1,6257,0,0,0,L,1122011218,0,121.10,121.78,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449956779,20493.00
12/12/2015 16:45,2,0.029,ALERT,211.25,298.47,59.949,1449956704,"274151322000087","219011344069620",28.57,9.70,0,295.76,300.27,0.0,0.0,0.000,554897.6,554897.6,152,0,0,0,L,1151911521,0,121.55,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449956781,20494.00
12/12/2015 17:00,2,0.000,ALERT,212.16,300.87,59.954,1449957603,"201051344000645","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,308673.7,308673.7,6261,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957605,20495.00
12/12/2015 17:00,2,0.000,ALERT,210.80,298.47,59.986,1449957603,"274151322000085","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,582149.6,582149.6,153,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957607,20496.00
12/12/2015 17:00,2,0.000,ALERT,212.38,300.57,59.981,1449957603,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,301508.2,301508.2,6263,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957609,20497.00
12/12/2015 17:00,2,0.000,ALERT,211.70,300.57,59.970,1449957603,"201051344000469","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,302446.6,302446.6,6265,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957611,20498.00
12/12/2015 17:00,2,0.000,ALERT,211.48,300.57,59.959,1449957603,"201051344000646","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,307376.6,307376.6,10916,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957613,20499.00
12/12/2015 17:00,2,0.000,ALERT,210.35,297.87,59.970,1449957603,"274151322000052","219011344069620",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,589685.1,589685.1,153,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957614,20500.00
12/12/2015 17:00,2,0.000,ALERT,211.93,300.87,59.965,1449957603,"201051344000585","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,311997.1,311997.1,10923,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957616,20501.00
12/12/2015 17:00,2,0.000,ALERT,211.70,301.17,59.928,1449957603,"201051344001230","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,310497.9,310497.9,10948,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957618,20502.00
12/12/2015 17:00,2,0.000,ALERT,212.16,301.77,59.965,1449957603,"201051344000582","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,305262.9,305262.9,10919,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957620,20503.00
12/12/2015 17:00,2,0.000,ALERT,211.25,300.87,59.917,1449957603,"201051344000955","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,314107.7,314107.7,10915,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957622,20504.00
12/12/2015 17:00,2,0.000,ALERT,210.80,297.87,59.965,1449957603,"274151322000094","219011344069620",0.00,7.00,0,296.06,385.33,0.0,0.0,0.000,475627.6,475627.6,157,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1449957623,20505.00
12/12/2015 17:00,2,0.000,ALERT,211.70,301.17,59.959,1449957603,"201051344000579","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,316054.7,316054.7,6257,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957625,20506.00
12/12/2015 17:00,2,0.000,ALERT,211.48,301.17,59.954,1449957603,"201051344000890","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,312728.9,312728.9,10923,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957627,20507.00
12/12/2015 17:00,2,0.000,ALERT,211.70,300.57,59.959,1449957603,"201051344000438","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,314413.7,314413.7,10919,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957629,20508.00
12/12/2015 17:00,2,0.000,ALERT,211.93,300.27,59.949,1449957603,"201051344000417","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,308568.7,308568.7,10925,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957630,20509.00
12/12/2015 17:00,2,0.000,ALERT,210.80,299.07,59.928,1449957603,"274151322000083","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,584205.9,584205.9,153,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957632,20510.00
12/12/2015 17:00,2,0.000,ALERT,211.25,297.87,59.965,1449957603,"274151322000076","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,620457.1,620457.1,153,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957634,20511.00
12/12/2015 17:00,2,0.000,ALERT,211.70,301.17,59.965,1449957603,"201051344000868","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,300191.5,300191.5,6260,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957636,20512.00
12/12/2015 17:00,2,0.000,ALERT,210.57,299.07,59.954,1449957603,"274151322000095","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,613428.4,613428.4,153,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957638,20513.00
12/12/2015 17:00,2,0.000,ALERT,211.48,300.57,59.959,1449957603,"201051344000988","219011344069620",0.00,6.00,0,296.36,303.28,0.0,0.0,0.000,300562.5,300562.5,6256,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957639,20514.00
12/12/2015 17:00,2,0.000,ALERT,211.48,299.67,59.944,1449957603,"201051344001025","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,312481.5,312481.5,10922,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957641,20515.00
12/12/2015 17:00,2,0.000,ALERT,211.48,300.57,59.970,1449957603,"201051344000458","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,310386.0,310386.0,6258,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957643,20516.00
12/12/2015 17:00,2,0.000,ALERT,212.16,300.57,59.959,1449957603,"201051344000853","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,307299.4,307299.4,6259,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957645,20517.00
12/12/2015 17:00,2,0.000,ALERT,211.93,300.57,59.965,1449957603,"201051344000685","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,314109.7,314109.7,10930,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957647,20518.00
12/12/2015 17:00,2,0.000,ALERT,211.70,299.97,59.959,1449957603,"201051344000917","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,311799.3,311799.3,10939,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957648,20519.00
12/12/2015 17:00,2,0.000,ALERT,211.70,300.27,59.954,1449957603,"201051344001145","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,314899.3,314899.3,10944,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957650,20520.00
12/12/2015 17:00,2,0.000,ALERT,211.70,299.37,59.922,1449957603,"201051344000651","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,308926.7,308926.7,10925,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957652,20521.00
12/12/2015 17:00,2,0.000,ALERT,210.12,298.17,59.975,1449957603,"274151322000088","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,567351.9,567351.9,153,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957654,20522.00
12/12/2015 17:00,2,0.000,ALERT,211.03,297.57,59.970,1449957603,"274151322000068","219011344069620",0.00,8.00,0,296.06,385.03,0.0,0.0,0.000,475503.4,475503.4,158,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1449957656,20523.00
12/12/2015 17:00,2,0.000,ALERT,211.25,300.27,59.970,1449957603,"201051344001135","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,305613.9,305613.9,10914,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957657,20524.00
12/12/2015 17:00,2,0.000,ALERT,211.25,301.17,60.002,1449957603,"201051344000594","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,311549.2,311549.2,6258,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957659,20525.00
12/12/2015 17:00,2,0.000,ALERT,211.70,299.67,59.965,1449957603,"201051344001203","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,311879.2,311879.2,10927,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957661,20526.00
12/12/2015 17:00,2,0.000,ALERT,210.35,297.87,59.917,1449957603,"274151322000054","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,579446.1,579446.1,153,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957663,20527.00
12/12/2015 17:00,2,0.000,ALERT,211.93,300.27,59.965,1449957603,"201051344000867","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,300670.0,300670.0,6256,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957664,20528.00
12/12/2015 17:00,2,0.000,ALERT,211.48,299.97,59.933,1449957603,"201051344001093","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,309967.7,309967.7,10937,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957666,20529.00
12/12/2015 17:00,2,0.000,ALERT,211.48,300.57,60.007,1449957603,"201051344000900","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,313720.8,313720.8,6265,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957668,20530.00
12/12/2015 17:00,2,0.000,ALERT,211.93,300.27,59.970,1449957603,"201051344000648","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,307472.0,307472.0,6250,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957670,20531.00
12/12/2015 17:00,2,0.000,ALERT,211.70,301.17,59.965,1449957603,"201051344000569","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,315063.0,315063.0,6254,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957672,20532.00
12/12/2015 17:00,2,0.000,ALERT,211.70,300.87,59.991,1449957603,"201051344000983","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,310389.4,310389.4,6255,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957673,20533.00
12/12/2015 17:00,2,0.000,ALERT,211.70,300.57,59.954,1449957603,"201051344001158","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,305942.4,305942.4,6255,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957675,20534.00
12/12/2015 17:00,2,0.000,ALERT,212.16,301.17,59.970,1449957603,"201051344000576","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,307923.2,307923.2,6259,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957677,20535.00
12/12/2015 17:00,2,0.000,ALERT,210.57,297.26,59.970,1449957603,"274151322000087","219011344069620",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,554897.6,554897.6,154,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449957679,20536.00
12/12/2015 17:15,2,0.000,ALERT,212.61,301.47,59.981,1449958503,"201051344000645","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,308673.7,308673.7,6263,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958505,20537.00
12/12/2015 17:15,2,0.000,ALERT,211.03,298.47,59.959,1449958503,"274151322000085","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,582149.6,582149.6,155,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958507,20538.00
12/12/2015 17:15,2,0.000,ALERT,212.61,301.17,59.965,1449958503,"201051344000633","219011344069620",0.00,5.00,0,296.96,303.58,0.0,0.0,0.000,301508.2,301508.2,6265,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958509,20539.00
12/12/2015 17:15,2,0.000,ALERT,212.16,301.47,59.970,1449958503,"201051344000469","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,302446.6,302446.6,6267,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958511,20540.00
12/12/2015 17:15,2,0.000,ALERT,211.70,301.17,59.986,1449958503,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,307376.6,307376.6,10918,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958513,20541.00
12/12/2015 17:15,2,0.000,ALERT,210.80,298.77,59.907,1449958503,"274151322000052","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,589685.1,589685.1,155,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958514,20542.00
12/12/2015 17:15,2,0.000,ALERT,212.16,301.47,59.970,1449958503,"201051344000585","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,311997.1,311997.1,10925,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958516,20543.00
12/12/2015 17:15,2,0.000,ALERT,212.16,301.77,59.959,1449958503,"201051344001230","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,310497.9,310497.9,10950,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958518,20544.00
12/12/2015 17:15,2,0.000,ALERT,212.61,302.07,59.965,1449958503,"201051344000582","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,305262.9,305262.9,10921,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958520,20545.00
12/12/2015 17:15,2,0.000,ALERT,211.70,300.87,59.949,1449958503,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,314107.7,314107.7,10917,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958522,20546.00
12/12/2015 17:15,2,0.000,ALERT,211.03,298.17,59.949,1449958503,"274151322000094","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,475627.6,475627.6,159,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958524,20547.00
12/12/2015 17:15,2,0.000,ALERT,212.16,302.07,59.954,1449958503,"201051344000579","219011344069620",0.00,5.00,0,299.37,305.08,0.0,0.0,0.000,316054.7,316054.7,6259,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958525,20548.00
12/12/2015 17:15,2,0.000,ALERT,211.93,301.47,59.959,1449958503,"201051344000890","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,312728.9,312728.9,10925,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958527,20549.00
