ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 17:15,2,0.000,ALERT,211.93,300.87,59.938,1449958503,"201051344000438","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,314413.7,314413.7,10921,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958529,20550.00
12/12/2015 17:15,2,0.000,ALERT,212.16,300.57,59.959,1449958503,"201051344000417","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,308568.7,308568.7,10927,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958531,20551.00
12/12/2015 17:15,2,0.000,ALERT,211.25,299.37,59.949,1449958503,"274151322000083","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,584205.9,584205.9,155,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958533,20552.00
12/12/2015 17:15,2,0.000,ALERT,211.48,298.77,59.954,1449958503,"274151322000076","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,620457.1,620457.1,155,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958534,20553.00
12/12/2015 17:15,2,0.000,ALERT,212.16,302.07,59.954,1449958503,"201051344000868","219011344069620",0.00,5.50,0,299.37,305.08,0.0,0.0,0.000,300191.5,300191.5,6262,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958536,20554.00
12/12/2015 17:15,2,0.000,ALERT,211.03,299.97,59.912,1449958503,"274151322000095","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,613428.4,613428.4,155,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958538,20555.00
12/12/2015 17:15,2,0.000,ALERT,211.93,301.17,59.954,1449958503,"201051344000988","219011344069620",0.00,5.50,0,296.36,303.88,0.0,0.0,0.000,300562.5,300562.5,6258,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958540,20556.00
12/12/2015 17:15,2,0.000,ALERT,211.70,300.27,59.928,1449958503,"201051344001025","219011344069620",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,312481.5,312481.5,10924,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958541,20557.00
12/12/2015 17:15,2,0.000,ALERT,211.70,300.87,59.944,1449958503,"201051344000458","219011344069620",0.00,6.70,0,298.77,305.08,0.0,0.0,0.000,310386.0,310386.0,6260,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958543,20558.00
12/12/2015 17:15,2,0.000,ALERT,212.38,301.17,59.954,1449958503,"201051344000853","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,307299.4,307299.4,6261,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958545,20559.00
12/12/2015 17:15,2,0.000,ALERT,212.16,300.57,59.975,1449958503,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,314109.7,314109.7,10932,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958547,20560.00
12/12/2015 17:15,2,0.000,ALERT,211.93,299.97,59.954,1449958503,"201051344000917","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,311799.3,311799.3,10941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958549,20561.00
12/12/2015 17:15,2,0.000,ALERT,211.93,300.87,59.959,1449958503,"201051344001145","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,314899.3,314899.3,10946,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958551,20562.00
12/12/2015 17:15,2,0.000,ALERT,211.70,299.97,59.959,1449958503,"201051344000651","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,308926.7,308926.7,10927,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958553,20563.00
12/12/2015 17:15,2,0.000,ALERT,210.35,298.17,59.981,1449958503,"274151322000088","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,567351.9,567351.9,155,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958555,20564.00
12/12/2015 17:15,2,0.000,ALERT,211.48,297.87,59.954,1449958503,"274151322000068","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,475503.4,475503.4,160,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958556,20565.00
12/12/2015 17:15,2,0.000,ALERT,211.03,300.27,59.959,1449958503,"201051344001135","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,305613.9,305613.9,10916,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958558,20566.00
12/12/2015 17:15,2,0.000,ALERT,211.48,301.47,59.917,1449958503,"201051344000594","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,311549.2,311549.2,6260,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958560,20567.00
12/12/2015 17:15,2,0.000,ALERT,211.93,300.27,59.991,1449958503,"201051344001203","219011344069620",0.00,5.00,0,298.17,304.78,0.0,0.0,0.000,311879.2,311879.2,10929,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958562,20568.00
12/12/2015 17:15,2,0.000,ALERT,210.80,298.77,59.949,1449958503,"274151322000054","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,579446.1,579446.1,155,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958564,20569.00
12/12/2015 17:15,2,0.000,ALERT,212.16,301.47,59.949,1449958503,"201051344000867","219011344069620",0.00,6.00,0,297.87,304.48,0.0,0.0,0.000,300670.0,300670.0,6258,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958565,20570.00
12/12/2015 17:15,2,0.000,ALERT,211.93,300.57,59.954,1449958503,"201051344001093","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,309967.7,309967.7,10939,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958567,20571.00
12/12/2015 17:15,2,0.000,ALERT,211.70,301.47,59.965,1449958503,"201051344000900","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,313720.8,313720.8,6267,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958569,20572.00
12/12/2015 17:15,2,0.000,ALERT,212.16,301.17,59.954,1449958503,"201051344000648","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,307472.0,307472.0,6252,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958571,20573.00
12/12/2015 17:15,2,0.000,ALERT,211.93,302.07,59.959,1449958503,"201051344000569","219011344069620",0.00,5.50,0,299.07,305.08,0.0,0.0,0.000,315063.0,315063.0,6256,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958573,20574.00
12/12/2015 17:15,2,0.000,ALERT,211.93,301.47,59.959,1449958503,"201051344000983","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,310389.4,310389.4,6257,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958574,20575.00
12/12/2015 17:15,2,0.000,ALERT,211.93,301.47,60.007,1449958503,"201051344001158","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,305942.4,305942.4,6257,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449958576,20576.00
12/12/2015 17:15,2,0.000,ALERT,212.38,301.77,59.949,1449958503,"201051344000576","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,307923.2,307923.2,6261,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958578,20577.00
12/12/2015 17:15,2,0.000,ALERT,211.03,298.47,59.959,1449958503,"274151322000087","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,554897.6,554897.6,156,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449958580,20578.00
12/12/2015 17:30,2,0.000,ALERT,212.61,301.47,59.965,1449959403,"201051344000645","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,308673.7,308673.7,6265,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959406,20579.00
12/12/2015 17:30,2,0.000,ALERT,211.03,298.77,59.970,1449959403,"274151322000085","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,582149.6,582149.6,157,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959407,20580.00
12/12/2015 17:30,2,0.000,ALERT,212.61,300.87,59.975,1449959403,"201051344000633","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,301508.2,301508.2,6267,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959409,20581.00
12/12/2015 17:30,2,0.000,ALERT,212.16,301.17,59.970,1449959403,"201051344000469","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,302446.6,302446.6,6269,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449959411,20582.00
12/12/2015 17:30,2,0.000,ALERT,211.70,300.87,59.975,1449959403,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,307376.6,307376.6,10920,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959413,20583.00
12/12/2015 17:30,2,0.000,ALERT,210.80,299.37,59.938,1449959403,"274151322000052","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,589685.1,589685.1,157,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959415,20584.00
12/12/2015 17:30,2,0.000,ALERT,212.16,301.17,59.975,1449959403,"201051344000585","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,311997.1,311997.1,10927,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449959416,20585.00
12/12/2015 17:30,2,0.000,ALERT,211.93,301.47,60.012,1449959403,"201051344001230","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,310497.9,310497.9,10952,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959418,20586.00
12/12/2015 17:30,2,0.000,ALERT,212.61,301.77,59.938,1449959403,"201051344000582","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,305262.9,305262.9,10923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959420,20587.00
12/12/2015 17:30,2,0.000,ALERT,211.70,300.87,59.991,1449959403,"201051344000955","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,314107.7,314107.7,10919,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959422,20588.00
12/12/2015 17:30,2,0.000,ALERT,211.03,297.87,59.981,1449959403,"274151322000094","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,475627.6,475627.6,161,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959424,20589.00
12/12/2015 17:30,2,0.000,ALERT,212.16,301.47,59.981,1449959403,"201051344000579","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,316054.7,316054.7,6261,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959426,20590.00
12/12/2015 17:30,2,0.000,ALERT,211.93,301.17,60.002,1449959403,"201051344000890","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,312728.9,312728.9,10927,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959427,20591.00
12/12/2015 17:30,2,0.000,ALERT,212.16,300.87,59.981,1449959403,"201051344000438","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,314413.7,314413.7,10923,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959429,20592.00
12/12/2015 17:30,2,0.000,ALERT,212.38,300.57,59.933,1449959403,"201051344000417","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,308568.7,308568.7,10929,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959431,20593.00
12/12/2015 17:30,2,0.000,ALERT,211.03,299.37,60.007,1449959403,"274151322000083","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,584205.9,584205.9,157,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959433,20594.00
12/12/2015 17:30,2,0.000,ALERT,211.48,298.47,59.981,1449959403,"274151322000076","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,620457.1,620457.1,157,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449959435,20595.00
12/12/2015 17:30,2,0.000,ALERT,211.93,301.77,59.991,1449959403,"201051344000868","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,300191.5,300191.5,6264,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959436,20596.00
12/12/2015 17:30,2,0.000,ALERT,211.03,299.67,59.981,1449959403,"274151322000095","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,613428.4,613428.4,157,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959438,20597.00
12/12/2015 17:30,2,0.000,ALERT,211.93,301.17,59.981,1449959403,"201051344000988","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,300562.5,300562.5,6260,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959440,20598.00
12/12/2015 17:30,2,0.000,ALERT,211.93,300.27,59.986,1449959403,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,312481.5,312481.5,10926,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959442,20599.00
12/12/2015 17:30,2,0.000,ALERT,211.93,301.17,59.949,1449959403,"201051344000458","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,310386.0,310386.0,6262,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959444,20600.00
12/12/2015 17:30,2,0.000,ALERT,212.61,300.87,60.023,1449959403,"201051344000853","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,307299.4,307299.4,6263,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959445,20601.00
12/12/2015 17:30,2,0.000,ALERT,212.38,301.17,59.986,1449959403,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,314109.7,314109.7,10934,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959447,20602.00
12/12/2015 17:30,2,0.000,ALERT,212.38,300.57,59.981,1449959403,"201051344000917","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,311799.3,311799.3,10943,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959449,20603.00
12/12/2015 17:30,2,0.000,ALERT,212.16,300.87,60.002,1449959403,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,314899.3,314899.3,10948,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449959451,20604.00
12/12/2015 17:30,2,0.000,ALERT,212.16,300.27,59.981,1449959403,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,308926.7,308926.7,10929,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959453,20605.00
12/12/2015 17:30,2,0.000,ALERT,210.35,298.47,59.938,1449959403,"274151322000088","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,567351.9,567351.9,157,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959455,20606.00
12/12/2015 17:30,2,0.000,ALERT,211.48,297.87,59.970,1449959403,"274151322000068","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,475503.4,475503.4,162,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959456,20607.00
12/12/2015 17:30,2,0.000,ALERT,211.70,300.87,59.975,1449959403,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,305613.9,305613.9,10918,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449959458,20608.00
12/12/2015 17:30,2,0.000,ALERT,211.70,301.47,59.975,1449959403,"201051344000594","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,311549.2,311549.2,6262,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959460,20609.00
12/12/2015 17:30,2,0.000,ALERT,212.16,300.57,59.975,1449959403,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,311879.2,311879.2,10931,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449959462,20610.00
12/12/2015 17:30,2,0.000,ALERT,210.80,299.67,59.970,1449959403,"274151322000054","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,579446.1,579446.1,157,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959464,20611.00
12/12/2015 17:30,2,0.000,ALERT,212.38,300.57,59.981,1449959403,"201051344000867","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,300670.0,300670.0,6260,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959465,20612.00
12/12/2015 17:30,2,0.000,ALERT,211.93,300.57,59.975,1449959403,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,309967.7,309967.7,10941,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959467,20613.00
12/12/2015 17:30,2,0.000,ALERT,211.93,301.17,59.981,1449959403,"201051344000900","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,313720.8,313720.8,6269,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959469,20614.00
12/12/2015 17:30,2,0.000,ALERT,212.16,300.57,59.975,1449959403,"201051344000648","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,307472.0,307472.0,6254,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959471,20615.00
12/12/2015 17:30,2,0.000,ALERT,212.16,301.77,59.975,1449959403,"201051344000569","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,315063.0,315063.0,6258,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959473,20616.00
12/12/2015 17:30,2,0.000,ALERT,211.93,301.47,59.965,1449959403,"201051344000983","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,310389.4,310389.4,6259,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959474,20617.00
12/12/2015 17:30,2,0.000,ALERT,212.16,301.17,59.965,1449959403,"201051344001158","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,305942.4,305942.4,6259,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449959476,20618.00
12/12/2015 17:30,2,0.000,ALERT,212.61,301.47,59.965,1449959403,"201051344000576","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,307923.2,307923.2,6263,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449959478,20619.00
12/12/2015 17:30,2,0.000,ALERT,211.25,297.87,59.959,1449959403,"274151322000087","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,554897.6,554897.6,158,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449959480,20620.00
12/12/2015 17:45,2,0.000,ALERT,212.16,300.57,60.018,1449960304,"201051344000645","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,308673.7,308673.7,6267,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449960306,20621.00
12/12/2015 17:45,2,0.000,ALERT,210.80,298.77,59.959,1449960304,"274151322000085","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,582149.6,582149.6,159,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449960308,20622.00
12/12/2015 17:45,2,0.000,ALERT,212.38,300.57,59.991,1449960304,"201051344000633","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,301508.2,301508.2,6269,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960309,20623.00
12/12/2015 17:45,2,0.000,ALERT,211.70,300.57,59.949,1449960304,"201051344000469","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,302446.6,302446.6,6271,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960311,20624.00
12/12/2015 17:45,2,0.000,ALERT,211.48,300.87,59.959,1449960304,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,307376.6,307376.6,10922,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960313,20625.00
12/12/2015 17:45,2,0.000,ALERT,210.35,298.17,59.965,1449960304,"274151322000052","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,589685.1,589685.1,159,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960315,20626.00
12/12/2015 17:45,2,0.000,ALERT,211.93,300.87,59.965,1449960304,"201051344000585","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,311997.1,311997.1,10929,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960317,20627.00
12/12/2015 17:45,2,0.000,ALERT,211.48,300.57,59.938,1449960304,"201051344001230","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,310497.9,310497.9,10954,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960318,20628.00
12/12/2015 17:45,2,0.000,ALERT,212.16,301.47,59.970,1449960304,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,305262.9,305262.9,10925,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960320,20629.00
12/12/2015 17:45,2,0.000,ALERT,211.48,300.87,59.959,1449960304,"201051344000955","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,314107.7,314107.7,10921,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960322,20630.00
12/12/2015 17:45,2,0.000,ALERT,210.57,297.26,59.938,1449960304,"274151322000094","219011344069620",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,475627.6,475627.6,163,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960324,20631.00
12/12/2015 17:45,2,0.000,ALERT,211.70,301.47,59.959,1449960304,"201051344000579","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,316054.7,316054.7,6263,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449960325,20632.00
12/12/2015 17:45,2,0.000,ALERT,211.70,301.17,59.944,1449960304,"201051344000890","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,312728.9,312728.9,10929,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960327,20633.00
12/12/2015 17:45,2,0.000,ALERT,211.70,300.57,59.970,1449960304,"201051344000438","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,314413.7,314413.7,10925,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960329,20634.00
12/12/2015 17:45,2,0.000,ALERT,211.93,300.27,59.938,1449960304,"201051344000417","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,308568.7,308568.7,10931,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960331,20635.00
12/12/2015 17:45,2,0.000,ALERT,210.57,298.47,59.928,1449960304,"274151322000083","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,584205.9,584205.9,159,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960333,20636.00
12/12/2015 17:45,2,0.000,ALERT,211.03,297.87,59.986,1449960304,"274151322000076","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,620457.1,620457.1,159,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960334,20637.00
12/12/2015 17:45,2,0.000,ALERT,211.70,301.17,59.959,1449960304,"201051344000868","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,300191.5,300191.5,6266,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449960336,20638.00
12/12/2015 17:45,2,0.000,ALERT,210.57,299.07,59.954,1449960304,"274151322000095","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,613428.4,613428.4,159,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960338,20639.00
12/12/2015 17:45,2,0.000,ALERT,211.48,300.57,59.965,1449960304,"201051344000988","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,300562.5,300562.5,6262,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960340,20640.00
12/12/2015 17:45,2,0.000,ALERT,211.48,299.97,59.928,1449960304,"201051344001025","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,312481.5,312481.5,10928,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960342,20641.00
12/12/2015 17:45,2,0.000,ALERT,211.48,300.87,59.965,1449960304,"201051344000458","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,310386.0,310386.0,6264,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960343,20642.00
12/12/2015 17:45,2,0.000,ALERT,212.16,300.57,60.002,1449960304,"201051344000853","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,307299.4,307299.4,6265,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960345,20643.00
12/12/2015 17:45,2,0.000,ALERT,212.16,300.57,59.970,1449960304,"201051344000685","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,314109.7,314109.7,10936,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960347,20644.00
12/12/2015 17:45,2,0.000,ALERT,211.93,300.27,59.959,1449960304,"201051344000917","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,311799.3,311799.3,10945,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449960349,20645.00
12/12/2015 17:45,2,0.000,ALERT,211.93,300.87,59.954,1449960304,"201051344001145","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,314899.3,314899.3,10950,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960351,20646.00
12/12/2015 17:45,2,0.000,ALERT,211.70,299.97,59.949,1449960304,"201051344000651","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,308926.7,308926.7,10931,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960353,20647.00
12/12/2015 17:45,2,0.000,ALERT,210.12,298.17,59.954,1449960304,"274151322000088","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,567351.9,567351.9,159,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960354,20648.00
12/12/2015 17:45,2,0.000,ALERT,211.25,297.26,59.954,1449960304,"274151322000068","219011344069620",0.00,6.70,0,295.76,299.07,0.0,0.0,0.000,475503.4,475503.4,164,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960356,20649.00
12/12/2015 17:45,2,0.000,ALERT,211.25,300.57,59.986,1449960304,"201051344001135","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,305613.9,305613.9,10920,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960358,20650.00
12/12/2015 17:45,2,0.000,ALERT,211.25,301.17,59.970,1449960304,"201051344000594","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,311549.2,311549.2,6264,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960360,20651.00
12/12/2015 17:45,2,0.000,ALERT,211.93,300.57,59.965,1449960304,"201051344001203","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,311879.2,311879.2,10933,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449960361,20652.00
12/12/2015 17:45,2,0.000,ALERT,210.35,297.87,59.922,1449960304,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,579446.1,579446.1,159,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960363,20653.00
12/12/2015 17:45,2,0.000,ALERT,211.93,299.97,59.954,1449960304,"201051344000867","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,300670.0,300670.0,6262,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960365,20654.00
12/12/2015 17:45,2,0.000,ALERT,211.93,300.87,59.965,1449960304,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,309967.7,309967.7,10943,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960367,20655.00
12/12/2015 17:45,2,0.000,ALERT,211.48,300.87,59.986,1449960304,"201051344000900","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,313720.8,313720.8,6271,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449960369,20656.00
12/12/2015 17:45,2,0.000,ALERT,211.93,299.97,59.965,1449960304,"201051344000648","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,307472.0,307472.0,6256,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960371,20657.00
12/12/2015 17:45,2,0.000,ALERT,211.70,301.47,59.965,1449960304,"201051344000569","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,315063.0,315063.0,6260,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960373,20658.00
12/12/2015 17:45,2,0.000,ALERT,211.70,300.87,59.970,1449960304,"201051344000983","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,310389.4,310389.4,6261,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960375,20659.00
12/12/2015 17:45,2,0.000,ALERT,211.93,300.57,59.912,1449960304,"201051344001158","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,305942.4,305942.4,6261,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960376,20660.00
12/12/2015 17:45,2,0.000,ALERT,212.38,301.47,59.928,1449960304,"201051344000576","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,307923.2,307923.2,6265,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960378,20661.00
12/12/2015 17:45,2,0.000,ALERT,210.57,297.57,59.959,1449960304,"274151322000087","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,554897.6,554897.6,160,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449960380,20662.00
12/12/2015 18:00,2,0.000,ALERT,212.38,301.47,60.002,1449961204,"201051344000645","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,308673.7,308673.7,6269,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961206,20663.00
12/12/2015 18:00,2,0.000,ALERT,210.80,298.47,59.975,1449961204,"274151322000085","219011344069620",0.00,6.00,0,296.66,299.97,0.0,0.0,0.000,582149.6,582149.6,161,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961207,20664.00
12/12/2015 18:00,2,0.000,ALERT,212.61,301.47,59.981,1449961204,"201051344000633","219011344069620",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,301508.2,301508.2,6271,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961209,20665.00
12/12/2015 18:00,2,0.000,ALERT,212.16,301.47,59.981,1449961204,"201051344000469","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,302446.6,302446.6,6273,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961211,20666.00
12/12/2015 18:00,2,0.000,ALERT,211.70,301.17,59.981,1449961204,"201051344000646","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,307376.6,307376.6,10924,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961213,20667.00
12/12/2015 18:00,2,0.000,ALERT,210.35,297.57,59.981,1449961204,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,589685.1,589685.1,161,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449961215,20668.00
12/12/2015 18:00,2,0.000,ALERT,211.93,301.47,59.991,1449961204,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,311997.1,311997.1,10931,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449961217,20669.00
12/12/2015 18:00,2,0.000,ALERT,211.93,301.77,59.986,1449961204,"201051344001230","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,310497.9,310497.9,10956,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449961218,20670.00
12/12/2015 18:00,2,0.000,ALERT,212.38,302.07,59.986,1449961204,"201051344000582","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,305262.9,305262.9,10927,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961220,20671.00
12/12/2015 18:00,2,0.000,ALERT,211.48,301.17,59.986,1449961204,"201051344000955","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,314107.7,314107.7,10923,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961222,20672.00
12/12/2015 18:00,2,0.000,ALERT,210.80,297.87,59.991,1449961204,"274151322000094","219011344069620",0.00,5.00,0,296.06,299.07,0.0,0.0,0.000,475627.6,475627.6,165,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449961224,20673.00
12/12/2015 18:00,2,0.000,ALERT,211.93,301.77,60.002,1449961204,"201051344000579","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,316054.7,316054.7,6265,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961225,20674.00
12/12/2015 18:00,2,0.000,ALERT,211.70,301.17,59.986,1449961204,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,312728.9,312728.9,10931,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961227,20675.00
12/12/2015 18:00,2,0.000,ALERT,211.93,300.57,59.954,1449961204,"201051344000438","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,314413.7,314413.7,10927,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961229,20676.00
12/12/2015 18:00,2,0.000,ALERT,211.93,299.97,60.034,1449961204,"201051344000417","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,308568.7,308568.7,10933,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961231,20677.00
12/12/2015 18:00,2,0.000,ALERT,211.03,298.47,59.991,1449961204,"274151322000083","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,584205.9,584205.9,161,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961233,20678.00
12/12/2015 18:00,2,0.000,ALERT,211.25,298.17,59.981,1449961204,"274151322000076","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,620457.1,620457.1,161,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449961234,20679.00
12/12/2015 18:00,2,0.000,ALERT,211.93,302.07,59.991,1449961204,"201051344000868","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,300191.5,300191.5,6268,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961236,20680.00
12/12/2015 18:00,2,0.000,ALERT,210.80,299.37,59.975,1449961204,"274151322000095","219011344069620",0.00,5.00,0,297.87,300.87,0.0,0.0,0.000,613428.4,613428.4,161,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961238,20681.00
12/12/2015 18:00,2,0.000,ALERT,211.70,301.17,59.986,1449961204,"201051344000988","219011344069620",0.00,5.00,0,296.36,302.68,0.0,0.0,0.000,300562.5,300562.5,6264,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961240,20682.00
12/12/2015 18:00,2,0.000,ALERT,211.48,299.97,59.975,1449961204,"201051344001025","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,312481.5,312481.5,10930,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961242,20683.00
12/12/2015 18:00,2,0.000,ALERT,211.70,301.47,60.023,1449961204,"201051344000458","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,310386.0,310386.0,6266,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961243,20684.00
12/12/2015 18:00,2,0.000,ALERT,212.38,300.87,59.938,1449961204,"201051344000853","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,307299.4,307299.4,6267,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961245,20685.00
12/12/2015 18:00,2,0.000,ALERT,212.16,300.87,59.965,1449961204,"201051344000685","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,314109.7,314109.7,10938,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961247,20686.00
12/12/2015 18:00,2,0.000,ALERT,211.93,300.57,59.970,1449961204,"201051344000917","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,311799.3,311799.3,10947,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961249,20687.00
12/12/2015 18:00,2,0.000,ALERT,211.93,301.17,59.965,1449961204,"201051344001145","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,314899.3,314899.3,10952,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961251,20688.00
12/12/2015 18:00,2,0.000,ALERT,211.93,300.27,59.954,1449961204,"201051344000651","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,308926.7,308926.7,10933,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961252,20689.00
12/12/2015 18:00,2,0.000,ALERT,210.35,297.57,59.965,1449961204,"274151322000088","219011344069620",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,567351.9,567351.9,161,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961254,20690.00
12/12/2015 18:00,2,0.000,ALERT,211.25,297.26,59.954,1449961204,"274151322000068","219011344069620",0.00,6.30,0,296.06,298.77,0.0,0.0,0.000,475503.4,475503.4,166,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961256,20691.00
12/12/2015 18:00,2,0.000,ALERT,211.48,300.87,59.965,1449961204,"201051344001135","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,305613.9,305613.9,10922,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961258,20692.00
12/12/2015 18:00,2,0.000,ALERT,211.48,301.47,59.986,1449961204,"201051344000594","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,311549.2,311549.2,6266,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961260,20693.00
12/12/2015 18:00,2,0.000,ALERT,211.70,300.27,59.938,1449961204,"201051344001203","219011344069620",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,311879.2,311879.2,10935,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449961261,20694.00
12/12/2015 18:00,2,0.000,ALERT,210.35,298.17,59.917,1449961204,"274151322000054","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,579446.1,579446.1,161,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961263,20695.00
