ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 18:00,2,0.000,ALERT,211.93,300.27,59.928,1449961204,"201051344000867","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,300670.0,300670.0,6264,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961265,20696.00
12/12/2015 18:00,2,0.000,ALERT,211.70,300.57,59.959,1449961204,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,309967.7,309967.7,10945,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961267,20697.00
12/12/2015 18:00,2,0.000,ALERT,211.70,300.87,59.944,1449961204,"201051344000900","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,313720.8,313720.8,6273,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449961269,20698.00
12/12/2015 18:00,2,0.000,ALERT,212.16,300.57,59.965,1449961204,"201051344000648","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,307472.0,307472.0,6258,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961271,20699.00
12/12/2015 18:00,2,0.000,ALERT,211.93,301.47,59.970,1449961204,"201051344000569","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,315063.0,315063.0,6262,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961272,20700.00
12/12/2015 18:00,2,0.000,ALERT,211.93,301.17,59.928,1449961204,"201051344000983","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,310389.4,310389.4,6263,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961274,20701.00
12/12/2015 18:00,2,0.000,ALERT,211.93,300.57,59.965,1449961204,"201051344001158","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,305942.4,305942.4,6263,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449961276,20702.00
12/12/2015 18:00,2,0.000,ALERT,212.16,301.47,59.975,1449961204,"201051344000576","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,307923.2,307923.2,6267,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961278,20703.00
12/12/2015 18:00,2,0.000,ALERT,210.80,297.57,59.965,1449961204,"274151322000087","219011344069620",0.00,6.70,0,295.76,299.07,0.0,0.0,0.000,554897.6,554897.6,162,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449961279,20704.00
12/12/2015 18:15,2,0.000,ALERT,212.83,301.77,59.970,1449962103,"201051344000645","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,308673.7,308673.7,6271,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962105,20705.00
12/12/2015 18:15,2,0.000,ALERT,211.03,298.17,59.944,1449962103,"274151322000085","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,582149.6,582149.6,163,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962107,20706.00
12/12/2015 18:15,2,0.000,ALERT,213.06,301.47,60.018,1449962103,"201051344000633","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,301508.2,301508.2,6273,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962109,20707.00
12/12/2015 18:15,2,0.000,ALERT,212.38,301.47,59.981,1449962103,"201051344000469","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,302446.6,302446.6,6275,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962111,20708.00
12/12/2015 18:15,2,0.000,ALERT,211.93,301.47,59.986,1449962103,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,307376.6,307376.6,10926,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962112,20709.00
12/12/2015 18:15,2,0.000,ALERT,210.57,297.87,59.975,1449962103,"274151322000052","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,589685.1,589685.1,163,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962114,20710.00
12/12/2015 18:15,2,0.000,ALERT,212.16,301.77,59.975,1449962103,"201051344000585","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,311997.1,311997.1,10933,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962116,20711.00
12/12/2015 18:15,2,0.000,ALERT,211.93,301.77,59.970,1449962103,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,310497.9,310497.9,10958,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962118,20712.00
12/12/2015 18:15,2,0.000,ALERT,212.61,302.68,59.981,1449962103,"201051344000582","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,305262.9,305262.9,10929,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962119,20713.00
12/12/2015 18:15,2,0.000,ALERT,211.70,301.47,59.981,1449962103,"201051344000955","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,314107.7,314107.7,10925,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449962121,20714.00
12/12/2015 18:15,2,0.000,ALERT,210.80,297.87,59.970,1449962103,"274151322000094","219011344069620",0.00,5.00,0,295.76,299.37,0.0,0.0,0.000,475627.6,475627.6,167,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449962123,20715.00
12/12/2015 18:15,2,0.000,ALERT,212.16,302.07,59.965,1449962103,"201051344000579","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,316054.7,316054.7,6267,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962125,20716.00
12/12/2015 18:15,2,0.000,ALERT,211.93,302.07,59.981,1449962103,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,312728.9,312728.9,10933,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962127,20717.00
12/12/2015 18:15,2,0.000,ALERT,212.16,301.47,59.986,1449962103,"201051344000438","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,314413.7,314413.7,10929,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962129,20718.00
12/12/2015 18:15,2,0.000,ALERT,212.38,300.87,59.981,1449962103,"201051344000417","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,308568.7,308568.7,10935,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962130,20719.00
12/12/2015 18:15,2,0.000,ALERT,211.03,299.07,59.981,1449962103,"274151322000083","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,584205.9,584205.9,163,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962132,20720.00
12/12/2015 18:15,2,0.000,ALERT,211.48,299.07,59.928,1449962103,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,620457.1,620457.1,163,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962134,20721.00
12/12/2015 18:15,2,0.000,ALERT,212.38,302.37,59.981,1449962103,"201051344000868","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,300191.5,300191.5,6270,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962136,20722.00
12/12/2015 18:15,2,0.000,ALERT,210.80,299.37,60.002,1449962103,"274151322000095","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,613428.4,613428.4,163,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962138,20723.00
12/12/2015 18:15,2,0.000,ALERT,212.16,301.47,59.986,1449962103,"201051344000988","219011344069620",0.00,4.50,0,296.96,302.68,0.0,0.0,0.000,300562.5,300562.5,6266,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962139,20724.00
12/12/2015 18:15,2,0.000,ALERT,211.93,300.57,59.975,1449962103,"201051344001025","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,312481.5,312481.5,10932,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962141,20725.00
12/12/2015 18:15,2,0.000,ALERT,212.16,301.77,60.002,1449962103,"201051344000458","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,310386.0,310386.0,6268,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962143,20726.00
12/12/2015 18:15,2,0.000,ALERT,212.83,301.47,59.970,1449962103,"201051344000853","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,307299.4,307299.4,6269,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962145,20727.00
12/12/2015 18:15,2,0.000,ALERT,212.38,301.47,59.975,1449962103,"201051344000685","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,314109.7,314109.7,10940,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962147,20728.00
12/12/2015 18:15,2,0.000,ALERT,212.16,300.87,59.986,1449962103,"201051344000917","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,311799.3,311799.3,10949,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962148,20729.00
12/12/2015 18:15,2,0.000,ALERT,212.38,301.47,59.933,1449962103,"201051344001145","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,314899.3,314899.3,10954,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962150,20730.00
12/12/2015 18:15,2,0.000,ALERT,212.16,300.57,59.975,1449962103,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,308926.7,308926.7,10935,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449962152,20731.00
12/12/2015 18:15,2,0.000,ALERT,210.57,298.17,59.938,1449962103,"274151322000088","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,567351.9,567351.9,163,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962154,20732.00
12/12/2015 18:15,2,0.000,ALERT,211.48,297.26,59.970,1449962103,"274151322000068","219011344069620",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,475503.4,475503.4,168,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962156,20733.00
12/12/2015 18:15,2,0.000,ALERT,211.70,301.17,59.949,1449962103,"201051344001135","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,305613.9,305613.9,10924,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962157,20734.00
12/12/2015 18:15,2,0.000,ALERT,211.93,302.07,59.981,1449962103,"201051344000594","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,311549.2,311549.2,6268,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962159,20735.00
12/12/2015 18:15,2,0.000,ALERT,212.16,300.87,59.986,1449962103,"201051344001203","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,311879.2,311879.2,10937,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962161,20736.00
12/12/2015 18:15,2,0.000,ALERT,210.80,298.47,59.975,1449962103,"274151322000054","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,579446.1,579446.1,163,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449962163,20737.00
12/12/2015 18:15,2,0.000,ALERT,212.61,301.17,59.986,1449962103,"201051344000867","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,300670.0,300670.0,6266,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962164,20738.00
12/12/2015 18:15,2,0.000,ALERT,211.93,301.17,59.986,1449962103,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,309967.7,309967.7,10947,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449962166,20739.00
12/12/2015 18:15,2,0.000,ALERT,212.16,301.77,59.986,1449962103,"201051344000900","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,313720.8,313720.8,6275,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962168,20740.00
12/12/2015 18:15,2,0.000,ALERT,212.61,300.87,59.986,1449962103,"201051344000648","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,307472.0,307472.0,6260,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962170,20741.00
12/12/2015 18:15,2,0.000,ALERT,212.38,302.07,59.991,1449962103,"201051344000569","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,315063.0,315063.0,6264,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962172,20742.00
12/12/2015 18:15,2,0.000,ALERT,212.16,301.77,59.986,1449962103,"201051344000983","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,310389.4,310389.4,6265,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962173,20743.00
12/12/2015 18:15,2,0.000,ALERT,212.38,301.47,59.986,1449962103,"201051344001158","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,305942.4,305942.4,6265,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962175,20744.00
12/12/2015 18:15,2,0.000,ALERT,212.83,302.07,60.028,1449962103,"201051344000576","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,307923.2,307923.2,6269,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449962177,20745.00
12/12/2015 18:15,2,0.000,ALERT,211.03,297.87,59.981,1449962103,"274151322000087","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,554897.6,554897.6,164,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449962179,20746.00
12/12/2015 18:30,2,0.000,ALERT,212.83,301.47,59.986,1449963003,"201051344000645","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,308673.7,308673.7,6273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963005,20747.00
12/12/2015 18:30,2,0.000,ALERT,211.25,298.17,59.981,1449963003,"274151322000085","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,582149.6,582149.6,165,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963007,20748.00
12/12/2015 18:30,2,0.000,ALERT,212.83,301.47,59.996,1449963003,"201051344000633","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,301508.2,301508.2,6275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963008,20749.00
12/12/2015 18:30,2,0.000,ALERT,212.38,301.47,59.986,1449963003,"201051344000469","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,302446.6,302446.6,6277,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963010,20750.00
12/12/2015 18:30,2,0.000,ALERT,211.70,300.87,59.996,1449963003,"201051344000646","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,307376.6,307376.6,10928,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963012,20751.00
12/12/2015 18:30,2,0.000,ALERT,210.80,298.77,59.949,1449963003,"274151322000052","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,589685.1,589685.1,165,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963014,20752.00
12/12/2015 18:30,2,0.000,ALERT,212.16,301.17,59.986,1449963003,"201051344000585","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,311997.1,311997.1,10935,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963016,20753.00
12/12/2015 18:30,2,0.000,ALERT,211.93,301.47,59.981,1449963003,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,310497.9,310497.9,10960,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963018,20754.00
12/12/2015 18:30,2,0.000,ALERT,212.38,301.77,59.986,1449963003,"201051344000582","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,305262.9,305262.9,10931,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963019,20755.00
12/12/2015 18:30,2,0.000,ALERT,211.70,301.17,60.039,1449963003,"201051344000955","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,314107.7,314107.7,10927,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963021,20756.00
12/12/2015 18:30,2,0.000,ALERT,211.03,297.87,59.954,1449963003,"274151322000094","219011344069620",0.00,5.00,0,296.36,299.67,0.0,0.0,0.000,475627.6,475627.6,169,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963023,20757.00
12/12/2015 18:30,2,0.000,ALERT,212.38,302.37,59.996,1449963003,"201051344000579","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,316054.7,316054.7,6269,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963025,20758.00
12/12/2015 18:30,2,0.000,ALERT,211.70,301.47,60.002,1449963003,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,312728.9,312728.9,10935,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963026,20759.00
12/12/2015 18:30,2,0.000,ALERT,211.93,300.87,60.002,1449963003,"201051344000438","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,314413.7,314413.7,10931,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963028,20760.00
12/12/2015 18:30,2,0.000,ALERT,212.16,300.87,59.986,1449963003,"201051344000417","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,308568.7,308568.7,10937,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963030,20761.00
12/12/2015 18:30,2,0.000,ALERT,211.03,298.47,60.002,1449963003,"274151322000083","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,584205.9,584205.9,165,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963032,20762.00
12/12/2015 18:30,2,0.000,ALERT,211.70,298.77,60.002,1449963003,"274151322000076","219011344069620",0.00,6.00,0,296.66,300.87,0.0,0.0,0.000,620457.1,620457.1,165,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963034,20763.00
12/12/2015 18:30,2,0.000,ALERT,212.38,302.07,60.002,1449963003,"201051344000868","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,300191.5,300191.5,6272,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963036,20764.00
12/12/2015 18:30,2,0.000,ALERT,211.25,299.67,60.002,1449963003,"274151322000095","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,613428.4,613428.4,165,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963038,20765.00
12/12/2015 18:30,2,0.000,ALERT,212.16,301.47,60.007,1449963003,"201051344000988","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,300562.5,300562.5,6268,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963039,20766.00
12/12/2015 18:30,2,0.000,ALERT,211.70,300.27,59.996,1449963003,"201051344001025","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,312481.5,312481.5,10934,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963041,20767.00
12/12/2015 18:30,2,0.000,ALERT,212.16,301.77,60.002,1449963003,"201051344000458","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,310386.0,310386.0,6270,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963043,20768.00
12/12/2015 18:30,2,0.000,ALERT,212.83,301.47,60.028,1449963003,"201051344000853","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,307299.4,307299.4,6271,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963045,20769.00
12/12/2015 18:30,2,0.000,ALERT,212.38,301.17,60.002,1449963003,"201051344000685","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,314109.7,314109.7,10942,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963047,20770.00
12/12/2015 18:30,2,0.000,ALERT,212.16,300.57,59.996,1449963003,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,311799.3,311799.3,10951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963049,20771.00
12/12/2015 18:30,2,0.000,ALERT,212.16,301.17,60.007,1449963003,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,314899.3,314899.3,10956,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963050,20772.00
12/12/2015 18:30,2,0.000,ALERT,211.93,300.57,60.023,1449963003,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,308926.7,308926.7,10937,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963052,20773.00
12/12/2015 18:30,2,0.000,ALERT,210.57,298.47,59.996,1449963003,"274151322000088","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,567351.9,567351.9,165,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963054,20774.00
12/12/2015 18:30,2,0.000,ALERT,211.70,297.87,59.991,1449963003,"274151322000068","219011344069620",0.00,6.30,0,296.36,299.37,0.0,0.0,0.000,475503.4,475503.4,170,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963056,20775.00
12/12/2015 18:30,2,0.000,ALERT,211.70,301.17,60.034,1449963003,"201051344001135","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,305613.9,305613.9,10926,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963058,20776.00
12/12/2015 18:30,2,0.000,ALERT,211.70,301.77,59.996,1449963003,"201051344000594","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,311549.2,311549.2,6270,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963060,20777.00
12/12/2015 18:30,2,0.000,ALERT,211.93,300.57,60.012,1449963003,"201051344001203","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,311879.2,311879.2,10939,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963061,20778.00
12/12/2015 18:30,2,0.000,ALERT,210.80,299.07,59.991,1449963003,"274151322000054","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,579446.1,579446.1,165,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963063,20779.00
12/12/2015 18:30,2,0.000,ALERT,212.38,301.17,59.996,1449963003,"201051344000867","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,300670.0,300670.0,6268,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963065,20780.00
12/12/2015 18:30,2,0.000,ALERT,211.93,301.17,60.023,1449963003,"201051344001093","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,309967.7,309967.7,10949,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963067,20781.00
12/12/2015 18:30,2,0.000,ALERT,211.93,301.47,59.991,1449963003,"201051344000900","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,313720.8,313720.8,6277,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963068,20782.00
12/12/2015 18:30,2,0.000,ALERT,212.38,300.87,59.991,1449963003,"201051344000648","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,307472.0,307472.0,6262,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963070,20783.00
12/12/2015 18:30,2,0.000,ALERT,212.16,302.07,59.986,1449963003,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,315063.0,315063.0,6266,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963072,20784.00
12/12/2015 18:30,2,0.000,ALERT,212.16,301.47,60.002,1449963003,"201051344000983","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,310389.4,310389.4,6267,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963074,20785.00
12/12/2015 18:30,2,0.000,ALERT,212.16,301.17,59.954,1449963003,"201051344001158","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,305942.4,305942.4,6267,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963076,20786.00
12/12/2015 18:30,2,0.000,ALERT,212.61,301.77,60.002,1449963003,"201051344000576","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,307923.2,307923.2,6271,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963078,20787.00
12/12/2015 18:30,2,0.000,ALERT,210.80,297.87,60.012,1449963003,"274151322000087","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,554897.6,554897.6,166,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963079,20788.00
12/12/2015 18:45,2,0.000,ALERT,212.83,301.77,59.991,1449963903,"201051344000645","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,308673.7,308673.7,6275,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963905,20789.00
12/12/2015 18:45,2,0.000,ALERT,211.25,298.77,59.991,1449963903,"274151322000085","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,582149.6,582149.6,167,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963907,20790.00
12/12/2015 18:45,2,0.000,ALERT,212.83,301.17,59.970,1449963903,"201051344000633","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,301508.2,301508.2,6277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963909,20791.00
12/12/2015 18:45,2,0.000,ALERT,212.38,301.77,59.975,1449963903,"201051344000469","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,302446.6,302446.6,6279,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963911,20792.00
12/12/2015 18:45,2,0.000,ALERT,211.93,301.47,59.965,1449963903,"201051344000646","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,307376.6,307376.6,10930,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963912,20793.00
12/12/2015 18:45,2,0.000,ALERT,211.03,299.37,59.986,1449963903,"274151322000052","219011344069620",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,589685.1,589685.1,167,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963914,20794.00
12/12/2015 18:45,2,0.000,ALERT,212.38,301.47,59.954,1449963903,"201051344000585","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,311997.1,311997.1,10937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963916,20795.00
12/12/2015 18:45,2,0.000,ALERT,212.16,301.47,59.970,1449963903,"201051344001230","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,310497.9,310497.9,10962,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963918,20796.00
12/12/2015 18:45,2,0.000,ALERT,212.61,302.07,59.981,1449963903,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,305262.9,305262.9,10933,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963920,20797.00
12/12/2015 18:45,2,0.000,ALERT,211.93,301.17,59.970,1449963903,"201051344000955","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,314107.7,314107.7,10929,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963921,20798.00
12/12/2015 18:45,2,0.000,ALERT,211.25,297.87,60.007,1449963903,"274151322000094","219011344069620",0.00,4.50,0,296.66,299.97,0.0,0.0,0.000,475627.6,475627.6,171,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963923,20799.00
12/12/2015 18:45,2,0.000,ALERT,212.38,302.37,59.970,1449963903,"201051344000579","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,316054.7,316054.7,6271,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963925,20800.00
12/12/2015 18:45,2,0.000,ALERT,211.93,301.77,59.933,1449963903,"201051344000890","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,312728.9,312728.9,10937,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963927,20801.00
12/12/2015 18:45,2,0.000,ALERT,212.16,300.87,59.965,1449963903,"201051344000438","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,314413.7,314413.7,10933,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963929,20802.00
12/12/2015 18:45,2,0.000,ALERT,212.38,300.57,60.007,1449963903,"201051344000417","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,308568.7,308568.7,10939,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963930,20803.00
12/12/2015 18:45,2,0.000,ALERT,211.48,299.67,60.007,1449963903,"274151322000083","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,584205.9,584205.9,167,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963932,20804.00
12/12/2015 18:45,2,0.000,ALERT,211.93,298.47,59.970,1449963903,"274151322000076","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,620457.1,620457.1,167,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963934,20805.00
12/12/2015 18:45,2,0.000,ALERT,212.61,302.68,59.975,1449963903,"201051344000868","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,300191.5,300191.5,6274,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963936,20806.00
12/12/2015 18:45,2,0.000,ALERT,211.25,299.97,59.928,1449963903,"274151322000095","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,613428.4,613428.4,167,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963938,20807.00
12/12/2015 18:45,2,0.000,ALERT,212.16,301.47,59.975,1449963903,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.58,0.0,0.0,0.000,300562.5,300562.5,6270,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963939,20808.00
12/12/2015 18:45,2,0.000,ALERT,211.93,300.57,59.981,1449963903,"201051344001025","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,312481.5,312481.5,10936,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963941,20809.00
12/12/2015 18:45,2,0.000,ALERT,212.38,302.07,59.981,1449963903,"201051344000458","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,310386.0,310386.0,6272,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963943,20810.00
12/12/2015 18:45,2,0.000,ALERT,212.83,301.47,59.981,1449963903,"201051344000853","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,307299.4,307299.4,6273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963945,20811.00
12/12/2015 18:45,2,0.000,ALERT,212.38,301.17,59.986,1449963903,"201051344000685","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,314109.7,314109.7,10944,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963946,20812.00
12/12/2015 18:45,2,0.000,ALERT,212.38,300.87,59.981,1449963903,"201051344000917","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,311799.3,311799.3,10953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963948,20813.00
12/12/2015 18:45,2,0.000,ALERT,212.38,301.47,59.986,1449963903,"201051344001145","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,314899.3,314899.3,10958,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963950,20814.00
12/12/2015 18:45,2,0.000,ALERT,212.16,300.57,59.944,1449963903,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,308926.7,308926.7,10939,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963952,20815.00
12/12/2015 18:45,2,0.000,ALERT,210.80,298.77,59.933,1449963903,"274151322000088","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,567351.9,567351.9,167,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963954,20816.00
12/12/2015 18:45,2,0.000,ALERT,211.93,297.87,59.991,1449963903,"274151322000068","219011344069620",0.00,6.00,0,296.66,299.67,0.0,0.0,0.000,475503.4,475503.4,172,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963956,20817.00
12/12/2015 18:45,2,0.000,ALERT,211.70,301.17,59.986,1449963903,"201051344001135","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,305613.9,305613.9,10928,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963958,20818.00
12/12/2015 18:45,2,0.000,ALERT,212.16,302.37,59.991,1449963903,"201051344000594","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,311549.2,311549.2,6272,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963959,20819.00
12/12/2015 18:45,2,0.000,ALERT,212.16,300.57,59.986,1449963903,"201051344001203","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,311879.2,311879.2,10941,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963961,20820.00
12/12/2015 18:45,2,0.000,ALERT,211.25,298.77,59.959,1449963903,"274151322000054","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,579446.1,579446.1,167,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963963,20821.00
12/12/2015 18:45,2,0.000,ALERT,212.61,301.47,59.986,1449963903,"201051344000867","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,300670.0,300670.0,6270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963965,20822.00
12/12/2015 18:45,2,0.000,ALERT,211.93,300.87,59.991,1449963903,"201051344001093","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,309967.7,309967.7,10951,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963967,20823.00
12/12/2015 18:45,2,0.000,ALERT,212.38,301.77,59.991,1449963903,"201051344000900","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,313720.8,313720.8,6279,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963969,20824.00
12/12/2015 18:45,2,0.000,ALERT,212.61,301.17,59.986,1449963903,"201051344000648","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,307472.0,307472.0,6264,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963970,20825.00
12/12/2015 18:45,2,0.000,ALERT,212.61,302.68,59.996,1449963903,"201051344000569","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,315063.0,315063.0,6268,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963972,20826.00
12/12/2015 18:45,2,0.000,ALERT,212.38,302.07,59.949,1449963903,"201051344000983","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,310389.4,310389.4,6269,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963974,20827.00
12/12/2015 18:45,2,0.000,ALERT,212.61,301.77,59.944,1449963903,"201051344001158","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,305942.4,305942.4,6269,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449963976,20828.00
12/12/2015 18:45,2,0.000,ALERT,213.06,302.68,59.944,1449963903,"201051344000576","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,307923.2,307923.2,6273,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963977,20829.00
12/12/2015 18:45,2,0.000,ALERT,211.48,297.87,59.981,1449963903,"274151322000087","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,554897.6,554897.6,168,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449963979,20830.00
12/12/2015 19:00,2,0.000,ALERT,212.83,301.47,59.986,1449964804,"201051344000645","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,308673.7,308673.7,6277,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964806,20831.00
12/12/2015 19:00,2,0.000,ALERT,211.25,298.77,59.975,1449964804,"274151322000085","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,582149.6,582149.6,169,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964807,20832.00
12/12/2015 19:00,2,0.000,ALERT,213.06,301.17,59.986,1449964804,"201051344000633","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,301508.2,301508.2,6279,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964809,20833.00
12/12/2015 19:00,2,0.000,ALERT,212.38,301.47,59.986,1449964804,"201051344000469","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,302446.6,302446.6,6281,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964811,20834.00
12/12/2015 19:00,2,0.000,ALERT,212.16,301.47,59.981,1449964804,"201051344000646","219011344069620",0.00,4.00,0,298.77,305.38,0.0,0.0,0.000,307376.6,307376.6,10932,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964813,20835.00
12/12/2015 19:00,2,0.000,ALERT,210.80,298.77,60.023,1449964804,"274151322000052","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,589685.1,589685.1,169,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964814,20836.00
12/12/2015 19:00,2,0.000,ALERT,212.38,301.77,59.991,1449964804,"201051344000585","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,311997.1,311997.1,10939,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449964816,20837.00
12/12/2015 19:00,2,0.000,ALERT,212.38,302.07,59.975,1449964804,"201051344001230","219011344069620",0.00,4.50,0,299.67,305.98,0.0,0.0,0.000,310497.9,310497.9,10964,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964818,20838.00
12/12/2015 19:00,2,0.000,ALERT,212.83,302.68,59.975,1449964804,"201051344000582","219011344069620",0.00,3.70,0,300.27,306.28,0.0,0.0,0.000,305262.9,305262.9,10935,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964820,20839.00
12/12/2015 19:00,2,0.000,ALERT,212.16,301.77,59.986,1449964804,"201051344000955","219011344069620",0.00,4.50,0,299.37,305.68,0.0,0.0,0.000,314107.7,314107.7,10931,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964822,20840.00
12/12/2015 19:00,2,0.000,ALERT,211.25,298.17,59.986,1449964804,"274151322000094","219011344069620",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,475627.6,475627.6,173,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964823,20841.00
