ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 19:00,2,0.000,ALERT,212.38,301.77,59.991,1449964804,"201051344000579","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,316054.7,316054.7,6273,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964825,20842.00
12/12/2015 19:00,2,0.000,ALERT,212.38,302.07,59.986,1449964804,"201051344000890","219011344069620",0.00,5.00,0,299.37,306.88,0.0,0.0,0.000,312728.9,312728.9,10939,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964827,20843.00
12/12/2015 19:00,2,0.000,ALERT,212.38,301.47,59.986,1449964804,"201051344000438","219011344069620",0.00,4.00,0,299.07,305.98,0.0,0.0,0.000,314413.7,314413.7,10935,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449964829,20844.00
12/12/2015 19:00,2,0.000,ALERT,212.61,301.17,59.996,1449964804,"201051344000417","219011344069620",0.00,4.00,0,298.47,305.08,0.0,0.0,0.000,308568.7,308568.7,10941,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964831,20845.00
12/12/2015 19:00,2,0.000,ALERT,211.25,298.77,59.986,1449964804,"274151322000083","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,584205.9,584205.9,169,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964832,20846.00
12/12/2015 19:00,2,0.000,ALERT,211.70,298.77,60.034,1449964804,"274151322000076","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,620457.1,620457.1,169,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964834,20847.00
12/12/2015 19:00,2,0.000,ALERT,212.61,302.37,60.002,1449964804,"201051344000868","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,300191.5,300191.5,6276,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449964836,20848.00
12/12/2015 19:00,2,0.000,ALERT,211.48,299.97,59.991,1449964804,"274151322000095","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,613428.4,613428.4,169,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964838,20849.00
12/12/2015 19:00,2,0.000,ALERT,212.16,301.17,60.034,1449964804,"201051344000988","219011344069620",0.00,4.50,0,297.57,303.58,0.0,0.0,0.000,300562.5,300562.5,6272,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964840,20850.00
12/12/2015 19:00,2,0.000,ALERT,212.16,300.87,60.023,1449964804,"201051344001025","219011344069620",0.00,3.70,0,298.77,305.98,0.0,0.0,0.000,312481.5,312481.5,10938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964841,20851.00
12/12/2015 19:00,2,0.000,ALERT,212.38,301.77,59.986,1449964804,"201051344000458","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,310386.0,310386.0,6274,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964843,20852.00
12/12/2015 19:00,2,0.000,ALERT,213.06,301.47,60.002,1449964804,"201051344000853","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,307299.4,307299.4,6275,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449964845,20853.00
12/12/2015 19:00,2,0.000,ALERT,212.83,302.07,59.996,1449964804,"201051344000685","219011344069620",0.00,4.50,0,299.07,305.68,0.0,0.0,0.000,314109.7,314109.7,10946,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449964847,20854.00
12/12/2015 19:00,2,0.000,ALERT,212.61,301.17,60.002,1449964804,"201051344000917","219011344069620",0.00,5.50,0,298.17,304.48,0.0,0.0,0.000,311799.3,311799.3,10955,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964849,20855.00
12/12/2015 19:00,2,0.000,ALERT,212.61,301.77,60.002,1449964804,"201051344001145","219011344069620",0.00,4.00,0,299.37,306.88,0.0,0.0,0.000,314899.3,314899.3,10960,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964850,20856.00
12/12/2015 19:00,2,0.000,ALERT,212.61,301.17,59.996,1449964804,"201051344000651","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,308926.7,308926.7,10941,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964852,20857.00
12/12/2015 19:00,2,0.000,ALERT,211.03,299.07,59.986,1449964804,"274151322000088","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,567351.9,567351.9,169,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964854,20858.00
12/12/2015 19:00,2,0.000,ALERT,211.93,298.17,59.991,1449964804,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,475503.4,475503.4,174,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964856,20859.00
12/12/2015 19:00,2,0.000,ALERT,212.38,302.07,59.996,1449964804,"201051344001135","219011344069620",0.00,4.00,0,299.37,305.98,0.0,0.0,0.000,305613.9,305613.9,10930,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964857,20860.00
12/12/2015 19:00,2,0.000,ALERT,212.38,302.07,60.034,1449964804,"201051344000594","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,311549.2,311549.2,6274,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964859,20861.00
12/12/2015 19:00,2,0.000,ALERT,212.61,301.47,59.996,1449964804,"201051344001203","219011344069620",0.00,4.00,0,299.07,307.18,0.0,0.0,0.000,311879.2,311879.2,10943,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964861,20862.00
12/12/2015 19:00,2,0.000,ALERT,211.48,299.37,59.986,1449964804,"274151322000054","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,579446.1,579446.1,169,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449964863,20863.00
12/12/2015 19:00,2,0.000,ALERT,212.83,301.17,59.996,1449964804,"201051344000867","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,300670.0,300670.0,6272,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964865,20864.00
12/12/2015 19:00,2,0.000,ALERT,212.38,301.77,59.991,1449964804,"201051344001093","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,309967.7,309967.7,10953,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964867,20865.00
12/12/2015 19:00,2,0.000,ALERT,212.38,301.77,59.986,1449964804,"201051344000900","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,313720.8,313720.8,6281,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449964868,20866.00
12/12/2015 19:00,2,0.000,ALERT,212.83,301.17,59.991,1449964804,"201051344000648","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,307472.0,307472.0,6266,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449964870,20867.00
12/12/2015 19:00,2,0.000,ALERT,212.61,302.37,59.991,1449964804,"201051344000569","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,315063.0,315063.0,6270,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964872,20868.00
12/12/2015 19:00,2,0.000,ALERT,212.61,302.07,60.007,1449964804,"201051344000983","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,310389.4,310389.4,6271,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964874,20869.00
12/12/2015 19:00,2,0.000,ALERT,212.61,301.77,59.991,1449964804,"201051344001158","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,305942.4,305942.4,6271,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964876,20870.00
12/12/2015 19:00,2,0.000,ALERT,213.06,302.37,59.991,1449964804,"201051344000576","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,307923.2,307923.2,6275,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964877,20871.00
12/12/2015 19:00,2,0.000,ALERT,211.48,298.47,59.986,1449964804,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,554897.6,554897.6,170,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449964879,20872.00
12/12/2015 19:15,2,0.000,ALERT,213.06,302.07,59.996,1449965705,"201051344000645","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,308673.7,308673.7,6279,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965707,20873.00
12/12/2015 19:15,2,0.000,ALERT,211.48,299.07,59.986,1449965705,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,582149.6,582149.6,171,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965709,20874.00
12/12/2015 19:15,2,0.000,ALERT,213.06,301.77,59.996,1449965705,"201051344000633","219011344069620",0.00,4.00,0,297.57,303.88,0.0,0.0,0.000,301508.2,301508.2,6281,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965711,20875.00
12/12/2015 19:15,2,0.000,ALERT,212.38,302.07,59.996,1449965705,"201051344000469","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,302446.6,302446.6,6283,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965712,20876.00
12/12/2015 19:15,2,0.000,ALERT,212.16,301.47,59.949,1449965705,"201051344000646","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,307376.6,307376.6,10934,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449965714,20877.00
12/12/2015 19:15,2,0.000,ALERT,211.25,299.67,59.975,1449965705,"274151322000052","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,589685.1,589685.1,171,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965716,20878.00
12/12/2015 19:15,2,0.000,ALERT,212.83,302.07,59.996,1449965705,"201051344000585","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,311997.1,311997.1,10941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965718,20879.00
12/12/2015 19:15,2,0.000,ALERT,212.38,302.07,59.986,1449965705,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,310497.9,310497.9,10966,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965720,20880.00
12/12/2015 19:15,2,0.000,ALERT,213.06,302.37,60.007,1449965705,"201051344000582","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,305262.9,305262.9,10937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965721,20881.00
12/12/2015 19:15,2,0.000,ALERT,212.16,301.77,60.007,1449965705,"201051344000955","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,314107.7,314107.7,10933,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449965723,20882.00
12/12/2015 19:15,2,0.000,ALERT,211.70,298.77,60.034,1449965705,"274151322000094","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,475627.6,475627.6,175,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965725,20883.00
12/12/2015 19:15,2,0.000,ALERT,212.38,302.68,60.012,1449965705,"201051344000579","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,316054.7,316054.7,6275,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965727,20884.00
12/12/2015 19:15,2,0.000,ALERT,212.38,302.07,60.012,1449965705,"201051344000890","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,312728.9,312728.9,10941,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449965729,20885.00
12/12/2015 19:15,2,0.000,ALERT,212.61,301.77,60.007,1449965705,"201051344000438","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,314413.7,314413.7,10937,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965730,20886.00
12/12/2015 19:15,2,0.000,ALERT,212.83,301.17,60.007,1449965705,"201051344000417","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,308568.7,308568.7,10943,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449965732,20887.00
12/12/2015 19:15,2,0.000,ALERT,211.70,300.27,60.002,1449965705,"274151322000083","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,584205.9,584205.9,171,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965734,20888.00
12/12/2015 19:15,2,0.000,ALERT,212.16,299.07,59.991,1449965705,"274151322000076","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,620457.1,620457.1,171,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965736,20889.00
12/12/2015 19:15,2,0.000,ALERT,212.38,302.68,60.012,1449965705,"201051344000868","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,300191.5,300191.5,6278,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965738,20890.00
12/12/2015 19:15,2,0.000,ALERT,211.48,300.57,60.002,1449965705,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,613428.4,613428.4,171,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965739,20891.00
12/12/2015 19:15,2,0.000,ALERT,212.16,301.77,59.996,1449965705,"201051344000988","219011344069620",0.00,4.50,0,297.26,303.88,0.0,0.0,0.000,300562.5,300562.5,6274,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965741,20892.00
12/12/2015 19:15,2,0.000,ALERT,212.38,301.17,60.023,1449965705,"201051344001025","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,312481.5,312481.5,10940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449965743,20893.00
12/12/2015 19:15,2,0.000,ALERT,212.38,301.77,60.002,1449965705,"201051344000458","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,310386.0,310386.0,6276,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965745,20894.00
12/12/2015 19:15,2,0.000,ALERT,212.83,301.77,59.991,1449965705,"201051344000853","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,307299.4,307299.4,6277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449965747,20895.00
12/12/2015 19:15,2,0.000,ALERT,212.83,301.77,59.986,1449965705,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,314109.7,314109.7,10948,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449965749,20896.00
12/12/2015 19:15,2,0.000,ALERT,212.61,301.17,60.012,1449965705,"201051344000917","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,311799.3,311799.3,10957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965750,20897.00
12/12/2015 19:15,2,0.000,ALERT,212.83,301.77,60.007,1449965705,"201051344001145","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,314899.3,314899.3,10962,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965752,20898.00
12/12/2015 19:15,2,0.000,ALERT,212.83,301.17,60.028,1449965705,"201051344000651","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,308926.7,308926.7,10943,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965754,20899.00
12/12/2015 19:15,2,0.000,ALERT,211.03,298.77,59.996,1449965705,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,567351.9,567351.9,171,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965756,20900.00
12/12/2015 19:15,2,0.000,ALERT,212.16,298.77,59.986,1449965705,"274151322000068","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,475503.4,475503.4,176,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965758,20901.00
12/12/2015 19:15,2,0.000,ALERT,212.38,301.77,59.986,1449965705,"201051344001135","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,305613.9,305613.9,10932,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449965760,20902.00
12/12/2015 19:15,2,0.000,ALERT,211.93,302.37,59.991,1449965705,"201051344000594","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,311549.2,311549.2,6276,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965761,20903.00
12/12/2015 19:15,2,0.000,ALERT,212.61,301.47,59.991,1449965705,"201051344001203","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,311879.2,311879.2,10945,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449965763,20904.00
12/12/2015 19:15,2,0.000,ALERT,211.25,299.67,59.975,1449965705,"274151322000054","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,579446.1,579446.1,171,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965765,20905.00
12/12/2015 19:15,2,0.000,ALERT,212.61,301.17,60.007,1449965705,"201051344000867","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,300670.0,300670.0,6274,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965767,20906.00
12/12/2015 19:15,2,0.000,ALERT,212.61,302.07,59.959,1449965705,"201051344001093","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,309967.7,309967.7,10955,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965769,20907.00
12/12/2015 19:15,2,0.000,ALERT,211.93,301.17,59.975,1449965705,"201051344000900","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,313720.8,313720.8,6283,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965771,20908.00
12/12/2015 19:15,2,0.000,ALERT,212.61,301.17,59.970,1449965705,"201051344000648","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,307472.0,307472.0,6268,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449965773,20909.00
12/12/2015 19:15,2,0.000,ALERT,212.38,302.37,59.959,1449965705,"201051344000569","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,315063.0,315063.0,6272,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965775,20910.00
12/12/2015 19:15,2,0.000,ALERT,212.61,302.07,59.996,1449965705,"201051344000983","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,310389.4,310389.4,6273,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965776,20911.00
12/12/2015 19:15,2,0.000,ALERT,212.61,301.77,59.965,1449965705,"201051344001158","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,305942.4,305942.4,6273,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965778,20912.00
12/12/2015 19:15,2,0.000,ALERT,213.06,302.37,59.928,1449965705,"201051344000576","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,307923.2,307923.2,6277,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965780,20913.00
12/12/2015 19:15,2,0.000,ALERT,211.70,299.37,59.954,1449965705,"274151322000087","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,554897.6,554897.6,172,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449965782,20914.00
12/12/2015 19:30,2,0.000,ALERT,213.29,302.37,59.981,1449966603,"201051344000645","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,308673.7,308673.7,6281,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449966605,20915.00
12/12/2015 19:30,2,0.000,ALERT,211.93,299.67,59.975,1449966603,"274151322000085","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,582149.6,582149.6,173,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966607,20916.00
12/12/2015 19:30,2,0.000,ALERT,213.51,302.07,59.970,1449966603,"201051344000633","219011344069620",0.00,4.00,0,298.17,304.18,0.0,0.0,0.000,301508.2,301508.2,6283,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966609,20917.00
12/12/2015 19:30,2,0.000,ALERT,212.83,302.07,59.928,1449966603,"201051344000469","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,302446.6,302446.6,6285,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966610,20918.00
12/12/2015 19:30,2,0.000,ALERT,212.61,302.37,59.975,1449966603,"201051344000646","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,307376.6,307376.6,10936,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966612,20919.00
12/12/2015 19:30,2,0.000,ALERT,211.70,299.97,60.002,1449966603,"274151322000052","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,589685.1,589685.1,173,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449966614,20920.00
12/12/2015 19:30,2,0.000,ALERT,212.83,302.68,59.975,1449966603,"201051344000585","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,311997.1,311997.1,10943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966616,20921.00
12/12/2015 19:30,2,0.000,ALERT,212.83,302.68,59.981,1449966603,"201051344001230","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,310497.9,310497.9,10968,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966618,20922.00
12/12/2015 19:30,2,0.000,ALERT,213.29,302.98,59.949,1449966603,"201051344000582","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,305262.9,305262.9,10939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966619,20923.00
12/12/2015 19:30,2,0.000,ALERT,212.61,302.37,59.970,1449966603,"201051344000955","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,314107.7,314107.7,10935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449966621,20924.00
12/12/2015 19:30,2,0.000,ALERT,211.93,299.37,59.975,1449966603,"274151322000094","219011344069620",0.00,4.50,0,297.57,300.57,0.0,0.0,0.000,475627.6,475627.6,177,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966623,20925.00
12/12/2015 19:30,2,0.000,ALERT,212.83,302.98,60.007,1449966603,"201051344000579","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,316054.7,316054.7,6277,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966625,20926.00
12/12/2015 19:30,2,0.000,ALERT,212.61,302.68,59.970,1449966603,"201051344000890","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,312728.9,312728.9,10943,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966627,20927.00
12/12/2015 19:30,2,0.000,ALERT,212.83,302.37,59.986,1449966603,"201051344000438","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,314413.7,314413.7,10939,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966628,20928.00
12/12/2015 19:30,2,0.000,ALERT,213.06,302.07,59.975,1449966603,"201051344000417","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,308568.7,308568.7,10945,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966630,20929.00
12/12/2015 19:30,2,0.000,ALERT,211.93,299.97,59.975,1449966603,"274151322000083","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,584205.9,584205.9,173,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449966632,20930.00
12/12/2015 19:30,2,0.000,ALERT,212.38,299.97,59.981,1449966603,"274151322000076","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,620457.1,620457.1,173,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966634,20931.00
12/12/2015 19:30,2,0.000,ALERT,212.83,302.98,59.986,1449966603,"201051344000868","219011344069620",0.00,4.50,0,300.57,305.68,0.0,0.0,0.000,300191.5,300191.5,6280,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966636,20932.00
12/12/2015 19:30,2,0.000,ALERT,211.93,300.57,59.970,1449966603,"274151322000095","219011344069620",0.00,4.50,0,299.07,302.07,0.0,0.0,0.000,613428.4,613428.4,173,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966638,20933.00
12/12/2015 19:30,2,0.000,ALERT,212.61,302.07,60.028,1449966603,"201051344000988","219011344069620",0.00,4.50,0,297.57,304.48,0.0,0.0,0.000,300562.5,300562.5,6276,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966639,20934.00
12/12/2015 19:30,2,0.000,ALERT,212.61,301.47,59.975,1449966603,"201051344001025","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,312481.5,312481.5,10942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966641,20935.00
12/12/2015 19:30,2,0.000,ALERT,212.61,302.68,59.986,1449966603,"201051344000458","219011344069620",0.00,6.00,0,299.97,305.68,0.0,0.0,0.000,310386.0,310386.0,6278,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449966643,20936.00
12/12/2015 19:30,2,0.000,ALERT,213.51,302.68,60.039,1449966603,"201051344000853","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,307299.4,307299.4,6279,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966645,20937.00
12/12/2015 19:30,2,0.000,ALERT,213.06,302.37,59.981,1449966603,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,314109.7,314109.7,10950,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966647,20938.00
12/12/2015 19:30,2,0.000,ALERT,212.83,301.77,59.975,1449966603,"201051344000917","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,311799.3,311799.3,10959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449966648,20939.00
12/12/2015 19:30,2,0.000,ALERT,213.06,302.68,60.018,1449966603,"201051344001145","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,314899.3,314899.3,10964,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966650,20940.00
12/12/2015 19:30,2,0.000,ALERT,212.83,301.77,59.986,1449966603,"201051344000651","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,308926.7,308926.7,10945,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449966652,20941.00
12/12/2015 19:30,2,0.000,ALERT,211.48,299.07,59.981,1449966603,"274151322000088","219011344069620",0.00,5.50,0,297.87,301.17,0.0,0.0,0.000,567351.9,567351.9,173,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966654,20942.00
12/12/2015 19:30,2,0.000,ALERT,212.61,299.37,59.975,1449966603,"274151322000068","219011344069620",0.00,6.00,0,297.57,300.27,0.0,0.0,0.000,475503.4,475503.4,178,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966656,20943.00
12/12/2015 19:30,2,0.000,ALERT,212.38,302.07,59.981,1449966603,"201051344001135","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,305613.9,305613.9,10934,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966658,20944.00
12/12/2015 19:30,2,0.000,ALERT,212.61,303.28,59.986,1449966603,"201051344000594","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,311549.2,311549.2,6278,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966659,20945.00
12/12/2015 19:30,2,0.000,ALERT,212.83,302.07,59.986,1449966603,"201051344001203","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,311879.2,311879.2,10947,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966661,20946.00
12/12/2015 19:30,2,0.000,ALERT,211.70,300.57,59.981,1449966603,"274151322000054","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,579446.1,579446.1,173,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966663,20947.00
12/12/2015 19:30,2,0.000,ALERT,213.06,302.07,60.007,1449966603,"201051344000867","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,300670.0,300670.0,6276,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966665,20948.00
12/12/2015 19:30,2,0.000,ALERT,212.83,302.07,59.986,1449966603,"201051344001093","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,309967.7,309967.7,10957,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966667,20949.00
12/12/2015 19:30,2,0.000,ALERT,212.61,302.37,59.986,1449966603,"201051344000900","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,313720.8,313720.8,6285,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449966668,20950.00
12/12/2015 19:30,2,0.000,ALERT,213.06,302.07,59.991,1449966603,"201051344000648","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,307472.0,307472.0,6270,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449966670,20951.00
12/12/2015 19:30,2,0.000,ALERT,212.61,302.98,59.991,1449966603,"201051344000569","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,315063.0,315063.0,6274,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966672,20952.00
12/12/2015 19:30,2,0.000,ALERT,212.61,302.68,59.938,1449966603,"201051344000983","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,310389.4,310389.4,6275,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966674,20953.00
12/12/2015 19:30,2,0.000,ALERT,212.83,302.37,59.986,1449966603,"201051344001158","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,305942.4,305942.4,6275,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966676,20954.00
12/12/2015 19:30,2,0.000,ALERT,213.29,302.98,59.991,1449966603,"201051344000576","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,307923.2,307923.2,6279,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966678,20955.00
12/12/2015 19:30,2,0.000,ALERT,211.93,299.07,59.991,1449966603,"274151322000087","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,554897.6,554897.6,174,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449966679,20956.00
12/12/2015 19:45,2,0.000,ALERT,213.51,302.37,59.970,1449967504,"201051344000645","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,308673.7,308673.7,6283,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967507,20957.00
12/12/2015 19:45,2,0.000,ALERT,211.93,299.37,60.007,1449967504,"274151322000085","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,582149.6,582149.6,175,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449967509,20958.00
12/12/2015 19:45,2,0.000,ALERT,213.51,302.37,59.944,1449967504,"201051344000633","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,301508.2,301508.2,6285,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967510,20959.00
12/12/2015 19:45,2,0.000,ALERT,213.06,302.37,59.975,1449967504,"201051344000469","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,302446.6,302446.6,6287,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449967512,20960.00
12/12/2015 19:45,2,0.000,ALERT,213.06,302.98,59.970,1449967504,"201051344000646","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,307376.6,307376.6,10938,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967514,20961.00
12/12/2015 19:45,2,0.000,ALERT,211.70,300.87,59.954,1449967504,"274151322000052","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,589685.1,589685.1,175,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967516,20962.00
12/12/2015 19:45,2,0.000,ALERT,213.29,303.28,59.975,1449967504,"201051344000585","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,311997.1,311997.1,10945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967518,20963.00
12/12/2015 19:45,2,0.000,ALERT,213.06,303.28,60.018,1449967504,"201051344001230","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,310497.9,310497.9,10970,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967519,20964.00
12/12/2015 19:45,2,0.000,ALERT,213.96,304.18,59.975,1449967504,"201051344000582","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,305262.9,305262.9,10941,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967521,20965.00
12/12/2015 19:45,2,0.000,ALERT,212.83,302.98,59.981,1449967504,"201051344000955","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,314107.7,314107.7,10937,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967523,20966.00
12/12/2015 19:45,2,0.000,ALERT,211.93,299.67,59.975,1449967504,"274151322000094","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,475627.6,475627.6,179,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967525,20967.00
12/12/2015 19:45,2,0.000,ALERT,213.06,303.28,59.970,1449967504,"201051344000579","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,316054.7,316054.7,6279,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967527,20968.00
12/12/2015 19:45,2,0.000,ALERT,213.06,303.58,59.944,1449967504,"201051344000890","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,312728.9,312728.9,10945,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967529,20969.00
12/12/2015 19:45,2,0.000,ALERT,213.29,303.28,59.922,1449967504,"201051344000438","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,314413.7,314413.7,10941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449967530,20970.00
12/12/2015 19:45,2,0.000,ALERT,213.51,302.68,59.954,1449967504,"201051344000417","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,308568.7,308568.7,10947,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967532,20971.00
12/12/2015 19:45,2,0.000,ALERT,211.93,300.87,59.970,1449967504,"274151322000083","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,584205.9,584205.9,175,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967534,20972.00
12/12/2015 19:45,2,0.000,ALERT,212.61,299.97,59.975,1449967504,"274151322000076","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,620457.1,620457.1,175,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967536,20973.00
12/12/2015 19:45,2,0.000,ALERT,213.06,303.28,59.975,1449967504,"201051344000868","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,300191.5,300191.5,6282,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967538,20974.00
12/12/2015 19:45,2,0.000,ALERT,211.93,300.87,59.975,1449967504,"274151322000095","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,613428.4,613428.4,175,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967539,20975.00
12/12/2015 19:45,2,0.000,ALERT,212.83,302.68,59.928,1449967504,"201051344000988","219011344069620",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,300562.5,300562.5,6278,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449967541,20976.00
12/12/2015 19:45,2,0.000,ALERT,213.06,302.07,59.965,1449967504,"201051344001025","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,312481.5,312481.5,10944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967543,20977.00
12/12/2015 19:45,2,0.000,ALERT,212.83,302.68,59.991,1449967504,"201051344000458","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,310386.0,310386.0,6280,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967545,20978.00
12/12/2015 19:45,2,0.000,ALERT,213.51,302.37,59.981,1449967504,"201051344000853","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,307299.4,307299.4,6281,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967546,20979.00
12/12/2015 19:45,2,0.000,ALERT,213.74,302.98,59.970,1449967504,"201051344000685","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,314109.7,314109.7,10952,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449967548,20980.00
12/12/2015 19:45,2,0.000,ALERT,213.51,302.68,59.949,1449967504,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,311799.3,311799.3,10961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967550,20981.00
12/12/2015 19:45,2,0.000,ALERT,213.51,303.28,59.975,1449967504,"201051344001145","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,314899.3,314899.3,10966,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967552,20982.00
12/12/2015 19:45,2,0.000,ALERT,213.51,302.68,60.007,1449967504,"201051344000651","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,308926.7,308926.7,10947,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967554,20983.00
12/12/2015 19:45,2,0.000,ALERT,211.48,299.67,59.991,1449967504,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,567351.9,567351.9,175,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967556,20984.00
12/12/2015 19:45,2,0.000,ALERT,212.61,299.07,59.959,1449967504,"274151322000068","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,475503.4,475503.4,180,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967558,20985.00
12/12/2015 19:45,2,0.000,ALERT,212.83,302.98,60.012,1449967504,"201051344001135","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,305613.9,305613.9,10936,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967559,20986.00
12/12/2015 19:45,2,0.000,ALERT,212.61,303.28,59.975,1449967504,"201051344000594","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,311549.2,311549.2,6280,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967561,20987.00
