ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 19:45,2,0.000,ALERT,213.29,302.68,59.975,1449967504,"201051344001203","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,311879.2,311879.2,10949,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967563,20988.00
12/12/2015 19:45,2,0.000,ALERT,211.93,300.57,59.975,1449967504,"274151322000054","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,579446.1,579446.1,175,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967565,20989.00
12/12/2015 19:45,2,0.000,ALERT,213.29,302.37,59.954,1449967504,"201051344000867","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,300670.0,300670.0,6278,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967567,20990.00
12/12/2015 19:45,2,0.000,ALERT,213.29,303.28,59.986,1449967504,"201051344001093","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,309967.7,309967.7,10959,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967568,20991.00
12/12/2015 19:45,2,0.000,ALERT,212.83,302.68,59.991,1449967504,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,313720.8,313720.8,6287,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449967570,20992.00
12/12/2015 19:45,2,0.000,ALERT,213.29,302.07,59.981,1449967504,"201051344000648","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,307472.0,307472.0,6272,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449967572,20993.00
12/12/2015 19:45,2,0.000,ALERT,213.06,303.28,59.981,1449967504,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,315063.0,315063.0,6276,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967574,20994.00
12/12/2015 19:45,2,0.000,ALERT,213.06,302.98,59.949,1449967504,"201051344000983","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,310389.4,310389.4,6277,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967576,20995.00
12/12/2015 19:45,2,0.000,ALERT,213.29,302.98,60.007,1449967504,"201051344001158","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,305942.4,305942.4,6277,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967577,20996.00
12/12/2015 19:45,2,0.000,ALERT,213.51,303.28,59.986,1449967504,"201051344000576","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,307923.2,307923.2,6281,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449967579,20997.00
12/12/2015 19:45,2,0.000,ALERT,211.93,299.07,59.981,1449967504,"274151322000087","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,554897.6,554897.6,176,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449967581,20998.00
12/12/2015 20:00,2,0.000,ALERT,213.51,302.98,59.986,1449968404,"201051344000645","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,308673.7,308673.7,6285,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968406,20999.00
12/12/2015 20:00,2,0.000,ALERT,212.16,300.27,59.986,1449968404,"274151322000085","219011344069620",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,582149.6,582149.6,177,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968408,21000.00
12/12/2015 20:00,2,0.000,ALERT,213.74,302.98,59.986,1449968404,"201051344000633","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,301508.2,301508.2,6287,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968410,21001.00
12/12/2015 20:00,2,0.000,ALERT,213.06,302.98,60.023,1449968404,"201051344000469","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,302446.6,302446.6,6289,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968411,21002.00
12/12/2015 20:00,2,0.000,ALERT,212.83,303.28,59.954,1449968404,"201051344000646","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,307376.6,307376.6,10940,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968413,21003.00
12/12/2015 20:00,2,0.000,ALERT,211.70,300.57,59.975,1449968404,"274151322000052","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,589685.1,589685.1,177,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968415,21004.00
12/12/2015 20:00,2,0.000,ALERT,213.29,303.28,59.975,1449968404,"201051344000585","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,311997.1,311997.1,10947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968417,21005.00
12/12/2015 20:00,2,0.000,ALERT,213.29,303.58,59.965,1449968404,"201051344001230","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,310497.9,310497.9,10972,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968418,21006.00
12/12/2015 20:00,2,0.000,ALERT,213.74,304.18,59.944,1449968404,"201051344000582","219011344069620",0.00,4.00,0,302.37,305.38,0.0,0.0,0.000,305262.9,305262.9,10943,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968420,21007.00
12/12/2015 20:00,2,0.000,ALERT,212.83,303.28,59.981,1449968404,"201051344000955","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,314107.7,314107.7,10939,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968422,21008.00
12/12/2015 20:00,2,0.000,ALERT,211.93,299.67,59.986,1449968404,"274151322000094","219011344069620",0.00,4.50,0,297.87,300.87,0.0,0.0,0.000,475627.6,475627.6,181,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968424,21009.00
12/12/2015 20:00,2,0.000,ALERT,213.29,303.58,59.970,1449968404,"201051344000579","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,316054.7,316054.7,6281,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968426,21010.00
12/12/2015 20:00,2,0.000,ALERT,213.06,303.58,59.922,1449968404,"201051344000890","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,312728.9,312728.9,10947,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968427,21011.00
12/12/2015 20:00,2,0.000,ALERT,213.29,303.28,59.981,1449968404,"201051344000438","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,314413.7,314413.7,10943,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968429,21012.00
12/12/2015 20:00,2,0.000,ALERT,213.51,302.68,59.970,1449968404,"201051344000417","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,308568.7,308568.7,10949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968431,21013.00
12/12/2015 20:00,2,0.000,ALERT,211.93,300.27,59.959,1449968404,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,584205.9,584205.9,177,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968433,21014.00
12/12/2015 20:00,2,0.000,ALERT,212.61,299.97,59.954,1449968404,"274151322000076","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,620457.1,620457.1,177,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968435,21015.00
12/12/2015 20:00,2,0.000,ALERT,213.06,303.58,59.959,1449968404,"201051344000868","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,300191.5,300191.5,6284,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968436,21016.00
12/12/2015 20:00,2,0.000,ALERT,211.70,300.57,59.949,1449968404,"274151322000095","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,613428.4,613428.4,177,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968438,21017.00
12/12/2015 20:00,2,0.000,ALERT,212.83,302.98,59.959,1449968404,"201051344000988","219011344069620",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,300562.5,300562.5,6280,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968440,21018.00
12/12/2015 20:00,2,0.000,ALERT,213.06,302.37,59.975,1449968404,"201051344001025","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,312481.5,312481.5,10946,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968442,21019.00
12/12/2015 20:00,2,0.000,ALERT,213.06,302.98,59.949,1449968404,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,310386.0,310386.0,6282,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968444,21020.00
12/12/2015 20:00,2,0.000,ALERT,213.51,302.98,59.965,1449968404,"201051344000853","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,307299.4,307299.4,6283,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968445,21021.00
12/12/2015 20:00,2,0.000,ALERT,213.51,303.28,59.965,1449968404,"201051344000685","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,314109.7,314109.7,10954,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968447,21022.00
12/12/2015 20:00,2,0.000,ALERT,213.29,302.68,59.959,1449968404,"201051344000917","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,311799.3,311799.3,10963,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968449,21023.00
12/12/2015 20:00,2,0.000,ALERT,213.51,303.58,59.970,1449968404,"201051344001145","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,314899.3,314899.3,10968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968451,21024.00
12/12/2015 20:00,2,0.000,ALERT,213.29,302.68,59.959,1449968404,"201051344000651","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,308926.7,308926.7,10949,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968452,21025.00
12/12/2015 20:00,2,0.000,ALERT,211.48,299.67,59.959,1449968404,"274151322000088","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,567351.9,567351.9,177,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968454,21026.00
12/12/2015 20:00,2,0.000,ALERT,212.61,299.37,59.970,1449968404,"274151322000068","219011344069620",0.00,6.00,0,297.87,300.57,0.0,0.0,0.000,475503.4,475503.4,182,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968456,21027.00
12/12/2015 20:00,2,0.000,ALERT,212.83,302.98,59.933,1449968404,"201051344001135","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,305613.9,305613.9,10938,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968458,21028.00
12/12/2015 20:00,2,0.000,ALERT,212.61,302.98,59.922,1449968404,"201051344000594","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,311549.2,311549.2,6282,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968460,21029.00
12/12/2015 20:00,2,0.000,ALERT,213.29,302.68,59.975,1449968404,"201051344001203","219011344069620",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,311879.2,311879.2,10951,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968461,21030.00
12/12/2015 20:00,2,0.000,ALERT,211.70,300.27,59.959,1449968404,"274151322000054","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,579446.1,579446.1,177,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968463,21031.00
12/12/2015 20:00,2,0.000,ALERT,213.29,302.07,60.018,1449968404,"201051344000867","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,300670.0,300670.0,6280,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968465,21032.00
12/12/2015 20:00,2,0.000,ALERT,213.06,302.68,59.970,1449968404,"201051344001093","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,309967.7,309967.7,10961,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968467,21033.00
12/12/2015 20:00,2,0.000,ALERT,212.83,302.68,59.975,1449968404,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,313720.8,313720.8,6289,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968469,21034.00
12/12/2015 20:00,2,0.000,ALERT,213.06,302.07,59.975,1449968404,"201051344000648","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,307472.0,307472.0,6274,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449968470,21035.00
12/12/2015 20:00,2,0.000,ALERT,213.06,303.28,60.002,1449968404,"201051344000569","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,315063.0,315063.0,6278,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968472,21036.00
12/12/2015 20:00,2,0.000,ALERT,212.83,302.98,59.933,1449968404,"201051344000983","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,310389.4,310389.4,6279,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968474,21037.00
12/12/2015 20:00,2,0.000,ALERT,213.06,302.68,59.970,1449968404,"201051344001158","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,305942.4,305942.4,6279,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968476,21038.00
12/12/2015 20:00,2,0.000,ALERT,213.51,303.58,59.970,1449968404,"201051344000576","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,307923.2,307923.2,6283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968478,21039.00
12/12/2015 20:00,2,0.000,ALERT,211.93,298.77,59.954,1449968404,"274151322000087","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,554897.6,554897.6,178,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449968480,21040.00
12/12/2015 20:15,2,0.000,ALERT,213.51,302.68,59.965,1449969304,"201051344000645","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,308673.7,308673.7,6287,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969306,21041.00
12/12/2015 20:15,2,0.000,ALERT,212.38,299.97,59.954,1449969304,"274151322000085","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,582149.6,582149.6,179,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969308,21042.00
12/12/2015 20:15,2,0.000,ALERT,213.74,302.37,59.954,1449969304,"201051344000633","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,301508.2,301508.2,6289,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969310,21043.00
12/12/2015 20:15,2,0.000,ALERT,213.29,302.68,59.954,1449969304,"201051344000469","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,302446.6,302446.6,6291,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969312,21044.00
12/12/2015 20:15,2,0.000,ALERT,212.83,302.98,59.954,1449969304,"201051344000646","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,307376.6,307376.6,10942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449969314,21045.00
12/12/2015 20:15,2,0.000,ALERT,211.93,299.97,59.944,1449969304,"274151322000052","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,589685.1,589685.1,179,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969315,21046.00
12/12/2015 20:15,2,0.000,ALERT,213.06,303.28,59.959,1449969304,"201051344000585","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,311997.1,311997.1,10949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969317,21047.00
12/12/2015 20:15,2,0.000,ALERT,213.06,303.58,59.944,1449969304,"201051344001230","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,310497.9,310497.9,10974,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969319,21048.00
12/12/2015 20:15,2,0.000,ALERT,213.51,303.88,59.944,1449969304,"201051344000582","219011344069620",0.00,4.00,0,302.37,305.38,0.0,0.0,0.000,305262.9,305262.9,10945,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449969321,21049.00
12/12/2015 20:15,2,0.000,ALERT,212.83,303.28,59.949,1449969304,"201051344000955","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,314107.7,314107.7,10941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969323,21050.00
12/12/2015 20:15,2,0.000,ALERT,212.38,299.37,59.975,1449969304,"274151322000094","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,475627.6,475627.6,183,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969325,21051.00
12/12/2015 20:15,2,0.000,ALERT,213.06,303.58,59.954,1449969304,"201051344000579","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,316054.7,316054.7,6283,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969326,21052.00
12/12/2015 20:15,2,0.000,ALERT,212.83,303.58,59.949,1449969304,"201051344000890","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,312728.9,312728.9,10949,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969328,21053.00
12/12/2015 20:15,2,0.000,ALERT,213.06,303.28,59.959,1449969304,"201051344000438","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,314413.7,314413.7,10945,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449969330,21054.00
12/12/2015 20:15,2,0.000,ALERT,213.29,302.37,59.954,1449969304,"201051344000417","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,308568.7,308568.7,10951,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969332,21055.00
12/12/2015 20:15,2,0.000,ALERT,212.16,300.27,59.944,1449969304,"274151322000083","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,584205.9,584205.9,179,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969334,21056.00
12/12/2015 20:15,2,0.000,ALERT,212.61,299.67,59.954,1449969304,"274151322000076","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,620457.1,620457.1,179,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969336,21057.00
12/12/2015 20:15,2,0.000,ALERT,213.06,303.58,59.907,1449969304,"201051344000868","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,300191.5,300191.5,6286,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969337,21058.00
12/12/2015 20:15,2,0.000,ALERT,212.16,300.87,59.954,1449969304,"274151322000095","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,613428.4,613428.4,179,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969339,21059.00
12/12/2015 20:15,2,0.000,ALERT,212.61,302.37,59.959,1449969304,"201051344000988","219011344069620",0.00,4.50,0,298.77,304.78,0.0,0.0,0.000,300562.5,300562.5,6282,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969341,21060.00
12/12/2015 20:15,2,0.000,ALERT,212.61,302.07,59.965,1449969304,"201051344001025","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,312481.5,312481.5,10948,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969343,21061.00
12/12/2015 20:15,2,0.000,ALERT,212.83,302.37,59.954,1449969304,"201051344000458","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,310386.0,310386.0,6284,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449969345,21062.00
12/12/2015 20:15,2,0.000,ALERT,213.51,302.37,59.996,1449969304,"201051344000853","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,307299.4,307299.4,6285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969346,21063.00
12/12/2015 20:15,2,0.000,ALERT,213.51,303.28,59.965,1449969304,"201051344000685","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,314109.7,314109.7,10956,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449969348,21064.00
12/12/2015 20:15,2,0.000,ALERT,213.29,302.68,59.954,1449969304,"201051344000917","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,311799.3,311799.3,10965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969350,21065.00
12/12/2015 20:15,2,0.000,ALERT,213.29,303.28,59.949,1449969304,"201051344001145","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,314899.3,314899.3,10970,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969352,21066.00
12/12/2015 20:15,2,0.000,ALERT,213.29,302.37,59.949,1449969304,"201051344000651","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,308926.7,308926.7,10951,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969354,21067.00
12/12/2015 20:15,2,0.000,ALERT,211.25,299.37,59.954,1449969304,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,567351.9,567351.9,179,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969356,21068.00
12/12/2015 20:15,2,0.000,ALERT,212.61,299.07,59.954,1449969304,"274151322000068","219011344069620",0.00,5.50,0,297.26,300.87,0.0,0.0,0.000,475503.4,475503.4,184,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969357,21069.00
12/12/2015 20:15,2,0.000,ALERT,212.83,302.98,59.954,1449969304,"201051344001135","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,305613.9,305613.9,10940,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449969359,21070.00
12/12/2015 20:15,2,0.000,ALERT,212.83,303.28,59.949,1449969304,"201051344000594","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,311549.2,311549.2,6284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969361,21071.00
12/12/2015 20:15,2,0.000,ALERT,213.06,302.68,59.959,1449969304,"201051344001203","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,311879.2,311879.2,10953,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449969363,21072.00
12/12/2015 20:15,2,0.000,ALERT,212.16,300.57,59.954,1449969304,"274151322000054","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,579446.1,579446.1,179,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969365,21073.00
12/12/2015 20:15,2,0.000,ALERT,213.29,302.37,59.954,1449969304,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,300670.0,300670.0,6282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969366,21074.00
12/12/2015 20:15,2,0.000,ALERT,213.06,302.98,59.959,1449969304,"201051344001093","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,309967.7,309967.7,10963,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969368,21075.00
12/12/2015 20:15,2,0.000,ALERT,213.06,302.68,59.954,1449969304,"201051344000900","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,313720.8,313720.8,6291,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969370,21076.00
12/12/2015 20:15,2,0.000,ALERT,213.29,302.07,59.954,1449969304,"201051344000648","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,307472.0,307472.0,6276,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449969372,21077.00
12/12/2015 20:15,2,0.000,ALERT,213.06,303.28,59.954,1449969304,"201051344000569","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,315063.0,315063.0,6280,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969374,21078.00
12/12/2015 20:15,2,0.000,ALERT,212.83,302.98,59.959,1449969304,"201051344000983","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,310389.4,310389.4,6281,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969375,21079.00
12/12/2015 20:15,2,0.000,ALERT,213.06,302.68,59.928,1449969304,"201051344001158","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,305942.4,305942.4,6281,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969377,21080.00
12/12/2015 20:15,2,0.000,ALERT,213.51,303.28,60.002,1449969304,"201051344000576","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,307923.2,307923.2,6285,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449969379,21081.00
12/12/2015 20:15,2,0.000,ALERT,212.16,299.37,59.959,1449969304,"274151322000087","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,554897.6,554897.6,180,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449969381,21082.00
12/12/2015 20:30,2,0.000,ALERT,213.96,303.58,59.981,1449970203,"201051344000645","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,308673.7,308673.7,6289,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970205,21083.00
12/12/2015 20:30,2,0.000,ALERT,212.61,300.87,59.986,1449970203,"274151322000085","219011344069620",0.00,5.50,0,297.87,304.78,0.0,0.0,0.000,582149.6,582149.6,181,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449970207,21084.00
12/12/2015 20:30,2,0.000,ALERT,213.96,303.28,59.975,1449970203,"201051344000633","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,301508.2,301508.2,6291,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449970209,21085.00
12/12/2015 20:30,2,0.000,ALERT,213.51,303.28,59.991,1449970203,"201051344000469","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,302446.6,302446.6,6293,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970211,21086.00
12/12/2015 20:30,2,0.000,ALERT,213.06,302.68,59.986,1449970203,"201051344000646","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,307376.6,307376.6,10944,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970212,21087.00
12/12/2015 20:30,2,0.000,ALERT,211.93,301.17,59.991,1449970203,"274151322000052","219011344069620",0.00,5.00,0,297.57,305.08,0.0,0.0,0.000,589685.1,589685.1,181,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970214,21088.00
12/12/2015 20:30,2,0.000,ALERT,213.51,303.58,59.949,1449970203,"201051344000585","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,311997.1,311997.1,10951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970216,21089.00
12/12/2015 20:30,2,0.000,ALERT,213.51,303.88,59.981,1449970203,"201051344001230","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,310497.9,310497.9,10976,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970218,21090.00
12/12/2015 20:30,2,0.000,ALERT,213.96,304.18,59.970,1449970203,"201051344000582","219011344069620",0.00,4.00,0,302.07,305.38,0.0,0.0,0.000,305262.9,305262.9,10947,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970220,21091.00
12/12/2015 20:30,2,0.000,ALERT,213.06,303.28,59.954,1449970203,"201051344000955","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,314107.7,314107.7,10943,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970221,21092.00
12/12/2015 20:30,2,0.000,ALERT,212.38,299.67,59.975,1449970203,"274151322000094","219011344069620",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,475627.6,475627.6,185,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970223,21093.00
12/12/2015 20:30,2,0.000,ALERT,213.51,303.88,59.970,1449970203,"201051344000579","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,316054.7,316054.7,6285,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449970225,21094.00
12/12/2015 20:30,2,0.000,ALERT,213.29,303.88,59.954,1449970203,"201051344000890","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,312728.9,312728.9,10951,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970227,21095.00
12/12/2015 20:30,2,0.000,ALERT,213.51,303.58,59.975,1449970203,"201051344000438","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,314413.7,314413.7,10947,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970229,21096.00
12/12/2015 20:30,2,0.000,ALERT,213.74,302.98,59.975,1449970203,"201051344000417","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,308568.7,308568.7,10953,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970230,21097.00
12/12/2015 20:30,2,0.000,ALERT,212.16,300.87,59.933,1449970203,"274151322000083","219011344069620",0.00,5.00,0,298.17,305.68,0.0,0.0,0.000,584205.9,584205.9,181,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970232,21098.00
12/12/2015 20:30,2,0.000,ALERT,212.83,301.17,59.970,1449970203,"274151322000076","219011344069620",0.00,5.00,0,297.87,304.78,0.0,0.0,0.000,620457.1,620457.1,181,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970234,21099.00
12/12/2015 20:30,2,0.000,ALERT,213.29,304.18,59.970,1449970203,"201051344000868","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,300191.5,300191.5,6288,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970236,21100.00
12/12/2015 20:30,2,0.000,ALERT,212.61,301.47,60.002,1449970203,"274151322000095","219011344069620",0.00,4.50,0,299.07,305.98,0.0,0.0,0.000,613428.4,613428.4,181,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970238,21101.00
12/12/2015 20:30,2,0.000,ALERT,213.29,303.28,59.965,1449970203,"201051344000988","219011344069620",0.00,4.50,0,298.47,304.78,0.0,0.0,0.000,300562.5,300562.5,6284,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970240,21102.00
12/12/2015 20:30,2,0.000,ALERT,213.29,302.68,59.959,1449970203,"201051344001025","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,312481.5,312481.5,10950,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449970241,21103.00
12/12/2015 20:30,2,0.000,ALERT,213.29,303.58,59.938,1449970203,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,310386.0,310386.0,6286,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970243,21104.00
12/12/2015 20:30,2,0.000,ALERT,213.96,303.58,59.959,1449970203,"201051344000853","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,307299.4,307299.4,6287,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970245,21105.00
12/12/2015 20:30,2,0.000,ALERT,213.74,303.28,59.944,1449970203,"201051344000685","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,314109.7,314109.7,10958,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449970247,21106.00
12/12/2015 20:30,2,0.000,ALERT,213.51,302.98,59.975,1449970203,"201051344000917","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,311799.3,311799.3,10967,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970249,21107.00
12/12/2015 20:30,2,0.000,ALERT,213.51,303.28,59.975,1449970203,"201051344001145","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,314899.3,314899.3,10972,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970251,21108.00
12/12/2015 20:30,2,0.000,ALERT,213.74,302.68,59.970,1449970203,"201051344000651","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,308926.7,308926.7,10953,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449970253,21109.00
12/12/2015 20:30,2,0.000,ALERT,211.93,300.57,59.970,1449970203,"274151322000088","219011344069620",0.00,5.50,0,297.57,304.78,0.0,0.0,0.000,567351.9,567351.9,181,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970255,21110.00
12/12/2015 20:30,2,0.000,ALERT,212.83,299.97,59.975,1449970203,"274151322000068","219011344069620",0.00,5.50,0,297.26,303.88,0.0,0.0,0.000,475503.4,475503.4,186,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970257,21111.00
12/12/2015 20:30,2,0.000,ALERT,213.29,303.28,59.965,1449970203,"201051344001135","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,305613.9,305613.9,10942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970258,21112.00
12/12/2015 20:30,2,0.000,ALERT,213.06,303.88,59.965,1449970203,"201051344000594","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,311549.2,311549.2,6286,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970260,21113.00
12/12/2015 20:30,2,0.000,ALERT,213.51,303.28,59.970,1449970203,"201051344001203","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,311879.2,311879.2,10955,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970262,21114.00
12/12/2015 20:30,2,0.000,ALERT,212.16,300.57,59.965,1449970203,"274151322000054","219011344069620",0.00,5.50,0,297.57,305.08,0.0,0.0,0.000,579446.1,579446.1,181,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970264,21115.00
12/12/2015 20:30,2,0.000,ALERT,213.51,302.68,60.018,1449970203,"201051344000867","219011344069620",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,300670.0,300670.0,6284,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449970266,21116.00
12/12/2015 20:30,2,0.000,ALERT,213.29,303.58,59.981,1449970203,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,313720.8,313720.8,6293,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970269,21117.00
12/12/2015 20:30,2,0.000,ALERT,213.51,302.37,59.970,1449970203,"201051344000648","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,307472.0,307472.0,6278,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970271,21118.00
12/12/2015 20:30,2,0.000,ALERT,213.51,303.88,59.975,1449970203,"201051344000569","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,315063.0,315063.0,6282,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449970272,21119.00
12/12/2015 20:30,2,0.000,ALERT,213.29,303.58,59.965,1449970203,"201051344000983","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,310389.4,310389.4,6283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449970274,21120.00
12/12/2015 20:30,2,0.000,ALERT,213.29,302.98,59.970,1449970203,"201051344001158","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,305942.4,305942.4,6283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970276,21121.00
12/12/2015 20:30,2,0.000,ALERT,213.74,303.58,59.965,1449970203,"201051344000576","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,307923.2,307923.2,6287,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970278,21122.00
12/12/2015 20:30,2,0.000,ALERT,212.38,299.67,59.965,1449970203,"274151322000087","219011344069620",0.00,6.00,0,296.66,304.48,0.0,0.0,0.000,554897.6,554897.6,182,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970280,21123.00
12/12/2015 20:30,2,0.000,ALERT,213.29,303.28,59.970,1449970203,"201051344001093","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,309967.7,309967.7,10965,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449970281,21124.00
12/12/2015 20:45,2,0.000,ALERT,213.51,303.28,59.981,1449971103,"201051344000645","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,308673.7,308673.7,6291,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971105,21125.00
12/12/2015 20:45,2,0.000,ALERT,212.38,300.57,59.959,1449971103,"274151322000085","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,582149.6,582149.6,183,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971107,21126.00
12/12/2015 20:45,2,0.000,ALERT,213.74,302.98,59.938,1449971103,"201051344000633","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,301508.2,301508.2,6293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971109,21127.00
12/12/2015 20:45,2,0.000,ALERT,213.06,303.28,59.965,1449971103,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,302446.6,302446.6,6295,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971111,21128.00
12/12/2015 20:45,2,0.000,ALERT,212.16,301.17,59.965,1449971103,"201051344000646","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,307376.6,307376.6,10946,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971112,21129.00
12/12/2015 20:45,2,0.000,ALERT,211.93,300.87,59.965,1449971103,"274151322000052","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,589685.1,589685.1,183,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971114,21130.00
12/12/2015 20:45,2,0.000,ALERT,212.61,301.77,59.965,1449971103,"201051344000585","219011344069620",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,311997.1,311997.1,10953,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971116,21131.00
12/12/2015 20:45,2,0.000,ALERT,212.61,301.77,59.965,1449971103,"201051344001230","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,310497.9,310497.9,10978,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971118,21132.00
12/12/2015 20:45,2,0.000,ALERT,213.06,302.37,59.959,1449971103,"201051344000582","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,305262.9,305262.9,10949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971120,21133.00
