ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 20:45,2,0.000,ALERT,212.16,301.47,59.917,1449971103,"201051344000955","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,314107.7,314107.7,10945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971121,21134.00
12/12/2015 20:45,2,0.000,ALERT,212.38,300.27,59.954,1449971103,"274151322000094","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,475627.6,475627.6,187,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971123,21135.00
12/12/2015 20:45,2,0.000,ALERT,213.29,304.18,59.970,1449971103,"201051344000579","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,316054.7,316054.7,6287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971125,21136.00
12/12/2015 20:45,2,0.000,ALERT,212.38,302.07,59.965,1449971103,"201051344000890","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,312728.9,312728.9,10953,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971127,21137.00
12/12/2015 20:45,2,0.000,ALERT,212.61,301.77,59.959,1449971103,"201051344000438","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,314413.7,314413.7,10949,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971129,21138.00
12/12/2015 20:45,2,0.000,ALERT,212.83,301.17,59.954,1449971103,"201051344000417","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,308568.7,308568.7,10955,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971131,21139.00
12/12/2015 20:45,2,0.000,ALERT,212.38,300.57,59.986,1449971103,"274151322000083","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,584205.9,584205.9,183,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971132,21140.00
12/12/2015 20:45,2,0.000,ALERT,213.06,300.57,59.965,1449971103,"274151322000076","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,620457.1,620457.1,183,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971134,21141.00
12/12/2015 20:45,2,0.000,ALERT,213.29,304.18,59.970,1449971103,"201051344000868","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,300191.5,300191.5,6290,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971136,21142.00
12/12/2015 20:45,2,0.000,ALERT,212.16,301.77,59.965,1449971103,"274151322000095","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,613428.4,613428.4,183,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971138,21143.00
12/12/2015 20:45,2,0.000,ALERT,213.06,303.58,59.965,1449971103,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,300562.5,300562.5,6286,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971140,21144.00
12/12/2015 20:45,2,0.000,ALERT,212.38,301.17,59.975,1449971103,"201051344001025","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,312481.5,312481.5,10952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971141,21145.00
12/12/2015 20:45,2,0.000,ALERT,213.06,303.28,59.965,1449971103,"201051344000458","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,310386.0,310386.0,6288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971143,21146.00
12/12/2015 20:45,2,0.000,ALERT,213.74,303.28,59.965,1449971103,"201051344000853","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,307299.4,307299.4,6289,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971145,21147.00
12/12/2015 20:45,2,0.000,ALERT,213.06,302.07,59.970,1449971103,"201051344000685","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,314109.7,314109.7,10960,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971147,21148.00
12/12/2015 20:45,2,0.000,ALERT,212.83,301.47,59.959,1449971103,"201051344000917","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,311799.3,311799.3,10969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971149,21149.00
12/12/2015 20:45,2,0.000,ALERT,212.83,302.37,59.944,1449971103,"201051344001145","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,314899.3,314899.3,10974,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971150,21150.00
12/12/2015 20:45,2,0.000,ALERT,212.83,301.17,59.991,1449971103,"201051344000651","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,308926.7,308926.7,10955,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971152,21151.00
12/12/2015 20:45,2,0.000,ALERT,211.70,299.97,59.975,1449971103,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,567351.9,567351.9,183,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971154,21152.00
12/12/2015 20:45,2,0.000,ALERT,212.83,299.97,59.959,1449971103,"274151322000068","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,475503.4,475503.4,188,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971156,21153.00
12/12/2015 20:45,2,0.000,ALERT,212.38,302.07,59.965,1449971103,"201051344001135","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,305613.9,305613.9,10944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971157,21154.00
12/12/2015 20:45,2,0.000,ALERT,212.83,304.18,60.023,1449971103,"201051344000594","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,311549.2,311549.2,6288,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971159,21155.00
12/12/2015 20:45,2,0.000,ALERT,212.83,301.77,59.970,1449971103,"201051344001203","219011344069620",0.00,4.50,0,300.27,306.58,0.0,0.0,0.000,311879.2,311879.2,10957,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971161,21156.00
12/12/2015 20:45,2,0.000,ALERT,212.16,300.27,59.965,1449971103,"274151322000054","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,579446.1,579446.1,183,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449971163,21157.00
12/12/2015 20:45,2,0.000,ALERT,213.51,302.98,60.023,1449971103,"201051344000867","219011344069620",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,300670.0,300670.0,6286,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971165,21158.00
12/12/2015 20:45,2,0.000,ALERT,212.61,302.07,59.970,1449971103,"201051344001093","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,309967.7,309967.7,10967,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971167,21159.00
12/12/2015 20:45,2,0.000,ALERT,213.06,303.58,59.975,1449971103,"201051344000900","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,313720.8,313720.8,6295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971169,21160.00
12/12/2015 20:45,2,0.000,ALERT,213.51,302.98,59.981,1449971103,"201051344000648","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,307472.0,307472.0,6280,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971170,21161.00
12/12/2015 20:45,2,0.000,ALERT,213.29,304.18,59.975,1449971103,"201051344000569","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,315063.0,315063.0,6284,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971172,21162.00
12/12/2015 20:45,2,0.000,ALERT,213.06,303.58,59.944,1449971103,"201051344000983","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,310389.4,310389.4,6285,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971174,21163.00
12/12/2015 20:45,2,0.000,ALERT,213.29,303.28,59.986,1449971103,"201051344001158","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,305942.4,305942.4,6285,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971176,21164.00
12/12/2015 20:45,2,0.000,ALERT,213.74,303.88,59.975,1449971103,"201051344000576","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,307923.2,307923.2,6289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971178,21165.00
12/12/2015 20:45,2,0.000,ALERT,212.16,299.37,59.970,1449971103,"274151322000087","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,554897.6,554897.6,184,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449971179,21166.00
12/12/2015 21:00,2,0.000,ALERT,213.74,303.88,59.986,1449972003,"201051344000645","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,308673.7,308673.7,6293,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972005,21167.00
12/12/2015 21:00,2,0.000,ALERT,212.38,300.57,59.986,1449972003,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,582149.6,582149.6,185,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972007,21168.00
12/12/2015 21:00,2,0.000,ALERT,213.74,303.58,59.986,1449972003,"201051344000633","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,301508.2,301508.2,6295,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972009,21169.00
12/12/2015 21:00,2,0.000,ALERT,213.29,303.58,59.991,1449972003,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,302446.6,302446.6,6297,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972010,21170.00
12/12/2015 21:00,2,0.000,ALERT,212.38,302.37,59.981,1449972003,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,307376.6,307376.6,10948,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972012,21171.00
12/12/2015 21:00,2,0.000,ALERT,211.70,300.27,59.949,1449972003,"274151322000052","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,589685.1,589685.1,185,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972014,21172.00
12/12/2015 21:00,2,0.000,ALERT,212.83,302.37,60.039,1449972003,"201051344000585","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,311997.1,311997.1,10955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972016,21173.00
12/12/2015 21:00,2,0.000,ALERT,212.83,302.68,59.991,1449972003,"201051344001230","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,310497.9,310497.9,10980,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972018,21174.00
12/12/2015 21:00,2,0.000,ALERT,213.29,303.28,59.991,1449972003,"201051344000582","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,305262.9,305262.9,10951,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972019,21175.00
12/12/2015 21:00,2,0.000,ALERT,212.38,302.37,59.991,1449972003,"201051344000955","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,314107.7,314107.7,10947,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972021,21176.00
12/12/2015 21:00,2,0.000,ALERT,212.38,300.57,59.991,1449972003,"274151322000094","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,475627.6,475627.6,189,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972023,21177.00
12/12/2015 21:00,2,0.000,ALERT,213.06,304.18,59.986,1449972003,"201051344000579","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,316054.7,316054.7,6289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972025,21178.00
12/12/2015 21:00,2,0.000,ALERT,212.61,302.68,59.986,1449972003,"201051344000890","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,312728.9,312728.9,10955,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972026,21179.00
12/12/2015 21:00,2,0.000,ALERT,212.83,301.77,59.981,1449972003,"201051344000438","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,314413.7,314413.7,10951,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972028,21180.00
12/12/2015 21:00,2,0.000,ALERT,213.06,301.47,59.991,1449972003,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,308568.7,308568.7,10957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972030,21181.00
12/12/2015 21:00,2,0.000,ALERT,212.38,301.77,59.986,1449972003,"274151322000083","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,584205.9,584205.9,185,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972032,21182.00
12/12/2015 21:00,2,0.000,ALERT,213.06,300.57,59.970,1449972003,"274151322000076","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,620457.1,620457.1,185,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972034,21183.00
12/12/2015 21:00,2,0.000,ALERT,213.06,304.48,59.975,1449972003,"201051344000868","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,300191.5,300191.5,6292,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972036,21184.00
12/12/2015 21:00,2,0.000,ALERT,212.38,301.77,59.975,1449972003,"274151322000095","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,613428.4,613428.4,185,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972038,21185.00
12/12/2015 21:00,2,0.000,ALERT,213.06,303.28,59.981,1449972003,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,300562.5,300562.5,6288,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972040,21186.00
12/12/2015 21:00,2,0.000,ALERT,212.61,301.47,59.981,1449972003,"201051344001025","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,312481.5,312481.5,10954,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972041,21187.00
12/12/2015 21:00,2,0.000,ALERT,213.29,303.88,59.975,1449972003,"201051344000458","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,310386.0,310386.0,6290,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972043,21188.00
12/12/2015 21:00,2,0.000,ALERT,213.74,303.58,60.002,1449972003,"201051344000853","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,307299.4,307299.4,6291,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972045,21189.00
12/12/2015 21:00,2,0.000,ALERT,213.29,302.37,59.965,1449972003,"201051344000685","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,314109.7,314109.7,10962,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972047,21190.00
12/12/2015 21:00,2,0.000,ALERT,212.83,301.77,59.970,1449972003,"201051344000917","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,311799.3,311799.3,10971,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972048,21191.00
12/12/2015 21:00,2,0.000,ALERT,212.83,302.37,59.975,1449972003,"201051344001145","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,314899.3,314899.3,10976,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972050,21192.00
12/12/2015 21:00,2,0.000,ALERT,212.83,301.17,59.928,1449972003,"201051344000651","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,308926.7,308926.7,10957,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972052,21193.00
12/12/2015 21:00,2,0.000,ALERT,211.70,299.97,59.970,1449972003,"274151322000088","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,567351.9,567351.9,185,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972054,21194.00
12/12/2015 21:00,2,0.000,ALERT,212.61,299.97,59.944,1449972003,"274151322000068","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,475503.4,475503.4,190,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972056,21195.00
12/12/2015 21:00,2,0.000,ALERT,212.38,302.07,59.970,1449972003,"201051344001135","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,305613.9,305613.9,10946,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972057,21196.00
12/12/2015 21:00,2,0.000,ALERT,212.83,303.88,59.959,1449972003,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,311549.2,311549.2,6290,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972059,21197.00
12/12/2015 21:00,2,0.000,ALERT,212.61,301.47,59.970,1449972003,"201051344001203","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,311879.2,311879.2,10959,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972061,21198.00
12/12/2015 21:00,2,0.000,ALERT,211.93,301.47,59.933,1449972003,"274151322000054","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,579446.1,579446.1,185,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972063,21199.00
12/12/2015 21:00,2,0.000,ALERT,213.51,303.58,59.965,1449972003,"201051344000867","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,300670.0,300670.0,6288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972064,21200.00
12/12/2015 21:00,2,0.000,ALERT,212.61,302.07,59.965,1449972003,"201051344001093","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,309967.7,309967.7,10969,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972066,21201.00
12/12/2015 21:00,2,0.000,ALERT,213.06,303.88,59.975,1449972003,"201051344000900","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,313720.8,313720.8,6297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972068,21202.00
12/12/2015 21:00,2,0.000,ALERT,213.51,302.98,60.012,1449972003,"201051344000648","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,307472.0,307472.0,6282,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972070,21203.00
12/12/2015 21:00,2,0.000,ALERT,213.29,304.48,59.996,1449972003,"201051344000569","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,315063.0,315063.0,6286,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972072,21204.00
12/12/2015 21:00,2,0.000,ALERT,213.29,303.88,59.975,1449972003,"201051344000983","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,310389.4,310389.4,6287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972074,21205.00
12/12/2015 21:00,2,0.000,ALERT,213.29,303.58,59.965,1449972003,"201051344001158","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,305942.4,305942.4,6287,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972075,21206.00
12/12/2015 21:00,2,0.000,ALERT,213.74,304.18,59.975,1449972003,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,307923.2,307923.2,6291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972077,21207.00
12/12/2015 21:00,2,0.000,ALERT,212.38,299.67,59.970,1449972003,"274151322000087","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,554897.6,554897.6,186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972079,21208.00
12/12/2015 21:15,2,0.000,ALERT,214.19,304.48,59.959,1449972903,"201051344000645","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,308673.7,308673.7,6295,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972905,21209.00
12/12/2015 21:15,2,0.000,ALERT,212.83,300.87,59.965,1449972903,"274151322000085","219011344069620",0.00,5.50,0,299.07,306.88,0.0,0.0,0.000,582149.6,582149.6,187,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972907,21210.00
12/12/2015 21:15,2,0.000,ALERT,214.41,304.18,59.959,1449972903,"201051344000633","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,301508.2,301508.2,6297,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972908,21211.00
12/12/2015 21:15,2,0.000,ALERT,213.74,304.18,59.996,1449972903,"201051344000469","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,302446.6,302446.6,6299,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972910,21212.00
12/12/2015 21:15,2,0.000,ALERT,212.83,302.37,59.981,1449972903,"201051344000646","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,307376.6,307376.6,10950,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972912,21213.00
12/12/2015 21:15,2,0.000,ALERT,212.38,301.47,59.959,1449972903,"274151322000052","219011344069620",0.00,5.00,0,299.07,307.18,0.0,0.0,0.000,589685.1,589685.1,187,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972914,21214.00
12/12/2015 21:15,2,0.000,ALERT,213.29,302.98,59.970,1449972903,"201051344000585","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,311997.1,311997.1,10957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972915,21215.00
12/12/2015 21:15,2,0.000,ALERT,213.06,302.98,60.002,1449972903,"201051344001230","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,310497.9,310497.9,10982,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972917,21216.00
12/12/2015 21:15,2,0.000,ALERT,213.51,303.58,59.965,1449972903,"201051344000582","219011344069620",0.00,4.00,0,301.47,304.78,0.0,0.0,0.000,305262.9,305262.9,10953,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972919,21217.00
12/12/2015 21:15,2,0.000,ALERT,212.83,302.68,59.965,1449972903,"201051344000955","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,314107.7,314107.7,10949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972921,21218.00
12/12/2015 21:15,2,0.000,ALERT,212.61,299.97,59.996,1449972903,"274151322000094","219011344069620",0.00,4.50,0,298.47,306.28,0.0,0.0,0.000,475627.6,475627.6,191,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972923,21219.00
12/12/2015 21:15,2,0.000,ALERT,213.74,304.78,59.959,1449972903,"201051344000579","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,316054.7,316054.7,6291,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972925,21220.00
12/12/2015 21:15,2,0.000,ALERT,212.83,302.98,59.965,1449972903,"201051344000890","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,312728.9,312728.9,10957,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972927,21221.00
12/12/2015 21:15,2,0.000,ALERT,213.29,302.68,59.981,1449972903,"201051344000438","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,314413.7,314413.7,10953,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972928,21222.00
12/12/2015 21:15,2,0.000,ALERT,213.29,302.07,59.959,1449972903,"201051344000417","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,308568.7,308568.7,10959,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972930,21223.00
12/12/2015 21:15,2,0.000,ALERT,212.83,301.17,59.949,1449972903,"274151322000083","219011344069620",0.00,5.00,0,299.67,307.18,0.0,0.0,0.000,584205.9,584205.9,187,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972932,21224.00
12/12/2015 21:15,2,0.000,ALERT,213.06,301.17,59.970,1449972903,"274151322000076","219011344069620",0.00,5.00,0,299.37,307.18,0.0,0.0,0.000,620457.1,620457.1,187,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972934,21225.00
12/12/2015 21:15,2,0.000,ALERT,213.74,305.08,59.954,1449972903,"201051344000868","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,300191.5,300191.5,6294,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972936,21226.00
12/12/2015 21:15,2,0.000,ALERT,212.61,301.77,59.954,1449972903,"274151322000095","219011344069620",0.00,4.50,0,300.57,307.78,0.0,0.0,0.000,613428.4,613428.4,187,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972938,21227.00
12/12/2015 21:15,2,0.000,ALERT,213.74,304.48,59.981,1449972903,"201051344000988","219011344069620",0.00,4.50,0,299.67,305.68,0.0,0.0,0.000,300562.5,300562.5,6290,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972939,21228.00
12/12/2015 21:15,2,0.000,ALERT,212.83,301.77,59.959,1449972903,"201051344001025","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,312481.5,312481.5,10956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972941,21229.00
12/12/2015 21:15,2,0.000,ALERT,213.51,304.48,59.996,1449972903,"201051344000458","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,310386.0,310386.0,6292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972943,21230.00
12/12/2015 21:15,2,0.000,ALERT,214.41,304.18,59.970,1449972903,"201051344000853","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,307299.4,307299.4,6293,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972945,21231.00
12/12/2015 21:15,2,0.000,ALERT,213.51,302.68,60.007,1449972903,"201051344000685","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,314109.7,314109.7,10964,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972946,21232.00
12/12/2015 21:15,2,0.000,ALERT,213.29,302.37,59.975,1449972903,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,311799.3,311799.3,10973,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972948,21233.00
12/12/2015 21:15,2,0.000,ALERT,213.51,302.98,59.959,1449972903,"201051344001145","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,314899.3,314899.3,10978,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972950,21234.00
12/12/2015 21:15,2,0.000,ALERT,213.06,302.07,59.965,1449972903,"201051344000651","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,308926.7,308926.7,10959,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972952,21235.00
12/12/2015 21:15,2,0.000,ALERT,212.38,300.57,59.959,1449972903,"274151322000088","219011344069620",0.00,5.50,0,299.07,306.28,0.0,0.0,0.000,567351.9,567351.9,187,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972954,21236.00
12/12/2015 21:15,2,0.000,ALERT,213.29,300.57,59.996,1449972903,"274151322000068","219011344069620",0.00,6.00,0,298.47,305.68,0.0,0.0,0.000,475503.4,475503.4,192,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972955,21237.00
12/12/2015 21:15,2,0.000,ALERT,212.83,302.68,59.938,1449972903,"201051344001135","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,305613.9,305613.9,10948,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972957,21238.00
12/12/2015 21:15,2,0.000,ALERT,213.29,304.78,59.970,1449972903,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,311549.2,311549.2,6292,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972959,21239.00
12/12/2015 21:15,2,0.000,ALERT,213.29,302.37,59.965,1449972903,"201051344001203","219011344069620",0.00,4.50,0,299.97,305.68,0.0,0.0,0.000,311879.2,311879.2,10961,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972961,21240.00
12/12/2015 21:15,2,0.000,ALERT,212.38,301.17,59.986,1449972903,"274151322000054","219011344069620",0.00,6.00,0,299.37,306.58,0.0,0.0,0.000,579446.1,579446.1,187,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972963,21241.00
12/12/2015 21:15,2,0.000,ALERT,213.96,303.88,59.975,1449972903,"201051344000867","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,300670.0,300670.0,6290,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972964,21242.00
12/12/2015 21:15,2,0.000,ALERT,213.06,302.68,59.965,1449972903,"201051344001093","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,309967.7,309967.7,10971,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972966,21243.00
12/12/2015 21:15,2,0.000,ALERT,213.51,304.18,59.959,1449972903,"201051344000900","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,313720.8,313720.8,6299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972968,21244.00
12/12/2015 21:15,2,0.000,ALERT,213.96,303.58,60.007,1449972903,"201051344000648","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,307472.0,307472.0,6284,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972970,21245.00
12/12/2015 21:15,2,0.000,ALERT,213.74,304.78,59.965,1449972903,"201051344000569","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,315063.0,315063.0,6288,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972972,21246.00
12/12/2015 21:15,2,0.000,ALERT,213.51,304.18,59.965,1449972903,"201051344000983","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,310389.4,310389.4,6289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972973,21247.00
12/12/2015 21:15,2,0.000,ALERT,213.74,303.88,59.991,1449972903,"201051344001158","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,305942.4,305942.4,6289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449972975,21248.00
12/12/2015 21:15,2,0.000,ALERT,214.19,304.78,60.023,1449972903,"201051344000576","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,307923.2,307923.2,6293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972977,21249.00
12/12/2015 21:15,2,0.000,ALERT,212.61,299.97,59.986,1449972903,"274151322000087","219011344069620",0.00,6.00,0,298.17,305.68,0.0,0.0,0.000,554897.6,554897.6,188,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449972979,21250.00
12/12/2015 21:30,2,0.000,ALERT,213.51,303.28,59.996,1449973804,"201051344000645","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,308673.7,308673.7,6297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973806,21251.00
12/12/2015 21:30,2,0.000,ALERT,211.93,299.67,59.965,1449973804,"274151322000085","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,582149.6,582149.6,189,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973808,21252.00
12/12/2015 21:30,2,0.000,ALERT,213.74,302.68,59.965,1449973804,"201051344000633","219011344069620",0.00,4.00,0,300.57,305.98,0.0,0.0,0.000,301508.2,301508.2,6299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973809,21253.00
12/12/2015 21:30,2,0.000,ALERT,213.06,302.98,59.996,1449973804,"201051344000469","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,302446.6,302446.6,6301,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973811,21254.00
12/12/2015 21:30,2,0.000,ALERT,212.16,301.17,59.970,1449973804,"201051344000646","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,307376.6,307376.6,10952,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973813,21255.00
12/12/2015 21:30,2,0.000,ALERT,211.70,299.07,59.975,1449973804,"274151322000052","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,589685.1,589685.1,189,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973815,21256.00
12/12/2015 21:30,2,0.000,ALERT,212.61,301.47,59.975,1449973804,"201051344000585","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,311997.1,311997.1,10959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973817,21257.00
12/12/2015 21:30,2,0.000,ALERT,212.38,301.77,59.959,1449973804,"201051344001230","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,310497.9,310497.9,10984,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973819,21258.00
12/12/2015 21:30,2,0.000,ALERT,213.06,302.37,59.949,1449973804,"201051344000582","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,305262.9,305262.9,10955,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973821,21259.00
12/12/2015 21:30,2,0.000,ALERT,212.16,301.47,60.002,1449973804,"201051344000955","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,314107.7,314107.7,10951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973823,21260.00
12/12/2015 21:30,2,0.000,ALERT,211.93,298.77,59.954,1449973804,"274151322000094","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,475627.6,475627.6,193,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973824,21261.00
12/12/2015 21:30,2,0.000,ALERT,213.06,303.58,59.991,1449973804,"201051344000579","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,316054.7,316054.7,6293,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973826,21262.00
12/12/2015 21:30,2,0.000,ALERT,212.38,301.77,59.959,1449973804,"201051344000890","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,312728.9,312728.9,10959,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973828,21263.00
12/12/2015 21:30,2,0.000,ALERT,212.61,301.47,59.954,1449973804,"201051344000438","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,314413.7,314413.7,10955,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973830,21264.00
12/12/2015 21:30,2,0.000,ALERT,212.61,300.87,59.954,1449973804,"201051344000417","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,308568.7,308568.7,10961,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973832,21265.00
12/12/2015 21:30,2,0.000,ALERT,212.16,299.97,59.981,1449973804,"274151322000083","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,584205.9,584205.9,189,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973834,21266.00
12/12/2015 21:30,2,0.000,ALERT,212.61,299.97,59.970,1449973804,"274151322000076","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,620457.1,620457.1,189,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973836,21267.00
12/12/2015 21:30,2,0.000,ALERT,213.06,303.88,59.975,1449973804,"201051344000868","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,300191.5,300191.5,6296,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973838,21268.00
12/12/2015 21:30,2,0.000,ALERT,211.93,300.57,59.959,1449973804,"274151322000095","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,613428.4,613428.4,189,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973840,21269.00
12/12/2015 21:30,2,0.000,ALERT,212.83,303.28,59.933,1449973804,"201051344000988","219011344069620",0.00,4.50,0,299.67,305.98,0.0,0.0,0.000,300562.5,300562.5,6292,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973841,21270.00
12/12/2015 21:30,2,0.000,ALERT,212.38,300.87,59.965,1449973804,"201051344001025","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,312481.5,312481.5,10958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973843,21271.00
12/12/2015 21:30,2,0.000,ALERT,213.06,303.58,59.959,1449973804,"201051344000458","219011344069620",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,310386.0,310386.0,6294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973845,21272.00
12/12/2015 21:30,2,0.000,ALERT,213.74,303.28,59.933,1449973804,"201051344000853","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,307299.4,307299.4,6295,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973847,21273.00
12/12/2015 21:30,2,0.000,ALERT,212.83,301.47,59.959,1449973804,"201051344000685","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,314109.7,314109.7,10966,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973849,21274.00
12/12/2015 21:30,2,0.000,ALERT,212.61,300.87,59.965,1449973804,"201051344000917","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,311799.3,311799.3,10975,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973850,21275.00
12/12/2015 21:30,2,0.000,ALERT,212.83,301.77,59.933,1449973804,"201051344001145","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,314899.3,314899.3,10980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973852,21276.00
12/12/2015 21:30,2,0.000,ALERT,212.61,300.87,59.965,1449973804,"201051344000651","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,308926.7,308926.7,10961,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973854,21277.00
12/12/2015 21:30,2,0.000,ALERT,211.48,299.67,59.959,1449973804,"274151322000088","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,567351.9,567351.9,189,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973856,21278.00
12/12/2015 21:30,2,0.000,ALERT,212.61,298.47,59.965,1449973804,"274151322000068","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,475503.4,475503.4,194,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973857,21279.00
