ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 21:30,2,0.000,ALERT,212.16,301.47,59.949,1449973804,"201051344001135","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,305613.9,305613.9,10950,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973859,21280.00
12/12/2015 21:30,2,0.000,ALERT,212.61,303.88,59.959,1449973804,"201051344000594","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,311549.2,311549.2,6294,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973861,21281.00
12/12/2015 21:30,2,0.000,ALERT,212.61,301.17,59.970,1449973804,"201051344001203","219011344069620",0.00,4.50,0,300.27,305.98,0.0,0.0,0.000,311879.2,311879.2,10963,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973863,21282.00
12/12/2015 21:30,2,0.000,ALERT,211.70,299.67,59.954,1449973804,"274151322000054","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,579446.1,579446.1,189,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973865,21283.00
12/12/2015 21:30,2,0.000,ALERT,213.29,302.98,59.965,1449973804,"201051344000867","219011344069620",0.00,5.50,0,301.77,306.88,0.0,0.0,0.000,300670.0,300670.0,6292,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973866,21284.00
12/12/2015 21:30,2,0.000,ALERT,212.38,301.17,59.954,1449973804,"201051344001093","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,309967.7,309967.7,10973,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973868,21285.00
12/12/2015 21:30,2,0.000,ALERT,212.83,303.28,59.959,1449973804,"201051344000900","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,313720.8,313720.8,6301,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973870,21286.00
12/12/2015 21:30,2,0.000,ALERT,213.51,302.98,59.965,1449973804,"201051344000648","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,307472.0,307472.0,6286,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973872,21287.00
12/12/2015 21:30,2,0.000,ALERT,213.29,304.18,59.922,1449973804,"201051344000569","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,315063.0,315063.0,6290,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973874,21288.00
12/12/2015 21:30,2,0.000,ALERT,213.06,303.58,59.917,1449973804,"201051344000983","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,310389.4,310389.4,6291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973876,21289.00
12/12/2015 21:30,2,0.000,ALERT,213.29,303.58,59.965,1449973804,"201051344001158","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,305942.4,305942.4,6291,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973877,21290.00
12/12/2015 21:30,2,0.000,ALERT,213.51,304.18,59.970,1449973804,"201051344000576","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,307923.2,307923.2,6295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449973879,21291.00
12/12/2015 21:30,2,0.000,ALERT,211.93,299.07,59.975,1449973804,"274151322000087","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,554897.6,554897.6,190,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449973881,21292.00
12/12/2015 21:45,2,0.000,ALERT,213.29,302.98,60.002,1449974703,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,308673.7,308673.7,6299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974705,21293.00
12/12/2015 21:45,2,0.000,ALERT,211.93,299.67,59.959,1449974703,"274151322000085","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,582149.6,582149.6,191,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974707,21294.00
12/12/2015 21:45,2,0.000,ALERT,213.51,302.68,59.986,1449974703,"201051344000633","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,301508.2,301508.2,6301,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974709,21295.00
12/12/2015 21:45,2,0.000,ALERT,213.06,302.98,60.012,1449974703,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,302446.6,302446.6,6303,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974711,21296.00
12/12/2015 21:45,2,0.000,ALERT,212.38,301.47,59.991,1449974703,"201051344000646","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,307376.6,307376.6,10954,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449974712,21297.00
12/12/2015 21:45,2,0.000,ALERT,211.48,299.67,59.975,1449974703,"274151322000052","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,589685.1,589685.1,191,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449974714,21298.00
12/12/2015 21:45,2,0.000,ALERT,212.61,301.77,59.991,1449974703,"201051344000585","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,311997.1,311997.1,10961,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974716,21299.00
12/12/2015 21:45,2,0.000,ALERT,212.61,301.77,59.970,1449974703,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,310497.9,310497.9,10986,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974718,21300.00
12/12/2015 21:45,2,0.000,ALERT,212.83,302.07,59.975,1449974703,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,305262.9,305262.9,10957,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974719,21301.00
12/12/2015 21:45,2,0.000,ALERT,212.16,301.47,59.991,1449974703,"201051344000955","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,314107.7,314107.7,10953,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449974721,21302.00
12/12/2015 21:45,2,0.000,ALERT,211.93,299.37,59.981,1449974703,"274151322000094","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,475627.6,475627.6,195,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974723,21303.00
12/12/2015 21:45,2,0.000,ALERT,212.83,303.58,59.986,1449974703,"201051344000579","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,316054.7,316054.7,6295,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974725,21304.00
12/12/2015 21:45,2,0.000,ALERT,212.16,301.77,59.986,1449974703,"201051344000890","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,312728.9,312728.9,10961,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974727,21305.00
12/12/2015 21:45,2,0.000,ALERT,212.61,301.17,59.981,1449974703,"201051344000438","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,314413.7,314413.7,10957,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974728,21306.00
12/12/2015 21:45,2,0.000,ALERT,212.83,300.87,59.981,1449974703,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,308568.7,308568.7,10963,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974730,21307.00
12/12/2015 21:45,2,0.000,ALERT,211.93,300.57,59.975,1449974703,"274151322000083","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,584205.9,584205.9,191,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449974732,21308.00
12/12/2015 21:45,2,0.000,ALERT,212.38,300.27,59.981,1449974703,"274151322000076","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,620457.1,620457.1,191,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974734,21309.00
12/12/2015 21:45,2,0.000,ALERT,213.06,303.88,59.981,1449974703,"201051344000868","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,300191.5,300191.5,6298,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449974736,21310.00
12/12/2015 21:45,2,0.000,ALERT,211.93,300.87,59.981,1449974703,"274151322000095","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,613428.4,613428.4,191,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974738,21311.00
12/12/2015 21:45,2,0.000,ALERT,212.83,302.98,59.986,1449974703,"201051344000988","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,300562.5,300562.5,6294,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449974740,21312.00
12/12/2015 21:45,2,0.000,ALERT,212.38,300.87,59.986,1449974703,"201051344001025","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,312481.5,312481.5,10960,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974742,21313.00
12/12/2015 21:45,2,0.000,ALERT,212.83,302.98,59.970,1449974703,"201051344000458","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,310386.0,310386.0,6296,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449974744,21314.00
12/12/2015 21:45,2,0.000,ALERT,213.51,302.98,59.959,1449974703,"201051344000853","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,307299.4,307299.4,6297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974745,21315.00
12/12/2015 21:45,2,0.000,ALERT,213.06,301.77,59.970,1449974703,"201051344000685","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,314109.7,314109.7,10968,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974747,21316.00
12/12/2015 21:45,2,0.000,ALERT,212.83,301.17,59.970,1449974703,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,311799.3,311799.3,10977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974749,21317.00
12/12/2015 21:45,2,0.000,ALERT,212.83,301.77,60.012,1449974703,"201051344001145","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,314899.3,314899.3,10982,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974751,21318.00
12/12/2015 21:45,2,0.000,ALERT,212.83,300.87,59.928,1449974703,"201051344000651","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,308926.7,308926.7,10963,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974753,21319.00
12/12/2015 21:45,2,0.000,ALERT,211.48,300.27,59.959,1449974703,"274151322000088","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,567351.9,567351.9,191,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974755,21320.00
12/12/2015 21:45,2,0.000,ALERT,212.61,299.37,59.975,1449974703,"274151322000068","219011344069620",0.00,6.00,0,296.96,300.27,0.0,0.0,0.000,475503.4,475503.4,196,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974756,21321.00
12/12/2015 21:45,2,0.000,ALERT,212.61,301.77,59.991,1449974703,"201051344001135","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,305613.9,305613.9,10952,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974758,21322.00
12/12/2015 21:45,2,0.000,ALERT,212.83,303.88,59.944,1449974703,"201051344000594","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,311549.2,311549.2,6296,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974760,21323.00
12/12/2015 21:45,2,0.000,ALERT,212.83,301.47,59.965,1449974703,"201051344001203","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,311879.2,311879.2,10965,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974762,21324.00
12/12/2015 21:45,2,0.000,ALERT,211.93,300.27,59.959,1449974703,"274151322000054","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,579446.1,579446.1,191,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974763,21325.00
12/12/2015 21:45,2,0.000,ALERT,213.29,302.68,59.965,1449974703,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,300670.0,300670.0,6294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974765,21326.00
12/12/2015 21:45,2,0.000,ALERT,212.61,301.77,59.965,1449974703,"201051344001093","219011344069620",0.00,5.50,0,299.67,302.68,0.0,0.0,0.000,309967.7,309967.7,10975,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974767,21327.00
12/12/2015 21:45,2,0.000,ALERT,212.83,302.98,59.965,1449974703,"201051344000900","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,313720.8,313720.8,6303,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974769,21328.00
12/12/2015 21:45,2,0.000,ALERT,213.29,302.37,59.965,1449974703,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,307472.0,307472.0,6288,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974771,21329.00
12/12/2015 21:45,2,0.000,ALERT,213.06,303.58,59.965,1449974703,"201051344000569","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,315063.0,315063.0,6292,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974773,21330.00
12/12/2015 21:45,2,0.000,ALERT,213.06,302.98,59.959,1449974703,"201051344000983","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,310389.4,310389.4,6293,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974774,21331.00
12/12/2015 21:45,2,0.000,ALERT,213.06,302.98,59.965,1449974703,"201051344001158","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,305942.4,305942.4,6293,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974776,21332.00
12/12/2015 21:45,2,0.000,ALERT,213.51,303.58,59.965,1449974703,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,307923.2,307923.2,6297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449974778,21333.00
12/12/2015 21:45,2,0.000,ALERT,211.93,298.47,59.965,1449974703,"274151322000087","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,554897.6,554897.6,192,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449974780,21334.00
12/12/2015 22:00,2,0.000,ALERT,213.74,303.28,59.975,1449975603,"201051344000645","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,308673.7,308673.7,6301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975605,21335.00
12/12/2015 22:00,2,0.000,ALERT,212.61,300.87,59.981,1449975603,"274151322000085","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,582149.6,582149.6,193,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975607,21336.00
12/12/2015 22:00,2,0.000,ALERT,213.96,303.58,59.975,1449975603,"201051344000633","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,301508.2,301508.2,6303,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975609,21337.00
12/12/2015 22:00,2,0.000,ALERT,213.29,303.58,59.975,1449975603,"201051344000469","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,302446.6,302446.6,6305,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975610,21338.00
12/12/2015 22:00,2,0.000,ALERT,212.61,302.37,59.986,1449975603,"201051344000646","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,307376.6,307376.6,10956,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975612,21339.00
12/12/2015 22:00,2,0.000,ALERT,211.93,301.17,59.975,1449975603,"274151322000052","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,589685.1,589685.1,193,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975614,21340.00
12/12/2015 22:00,2,0.000,ALERT,212.83,302.37,59.986,1449975603,"201051344000585","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,311997.1,311997.1,10963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975616,21341.00
12/12/2015 22:00,2,0.000,ALERT,213.06,302.68,59.975,1449975603,"201051344001230","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,310497.9,310497.9,10988,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975618,21342.00
12/12/2015 22:00,2,0.000,ALERT,213.29,302.98,59.986,1449975603,"201051344000582","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,305262.9,305262.9,10959,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975620,21343.00
12/12/2015 22:00,2,0.000,ALERT,212.38,302.07,59.986,1449975603,"201051344000955","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,314107.7,314107.7,10955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975621,21344.00
12/12/2015 22:00,2,0.000,ALERT,212.38,300.57,59.981,1449975603,"274151322000094","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,475627.6,475627.6,197,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975623,21345.00
12/12/2015 22:00,2,0.000,ALERT,213.51,304.48,59.996,1449975603,"201051344000579","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,316054.7,316054.7,6297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975625,21346.00
12/12/2015 22:00,2,0.000,ALERT,212.61,302.37,59.986,1449975603,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,312728.9,312728.9,10963,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975627,21347.00
12/12/2015 22:00,2,0.000,ALERT,213.06,302.07,59.991,1449975603,"201051344000438","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,314413.7,314413.7,10959,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975628,21348.00
12/12/2015 22:00,2,0.000,ALERT,213.29,301.77,59.959,1449975603,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,308568.7,308568.7,10965,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975630,21349.00
12/12/2015 22:00,2,0.000,ALERT,212.38,301.17,59.965,1449975603,"274151322000083","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,584205.9,584205.9,193,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975632,21350.00
12/12/2015 22:00,2,0.000,ALERT,213.06,301.47,59.938,1449975603,"274151322000076","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,620457.1,620457.1,193,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975634,21351.00
12/12/2015 22:00,2,0.000,ALERT,213.51,304.78,59.938,1449975603,"201051344000868","219011344069620",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,300191.5,300191.5,6300,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975636,21352.00
12/12/2015 22:00,2,0.000,ALERT,212.38,302.07,59.975,1449975603,"274151322000095","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,613428.4,613428.4,193,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975638,21353.00
12/12/2015 22:00,2,0.000,ALERT,213.29,303.88,59.981,1449975603,"201051344000988","219011344069620",0.00,4.50,0,298.47,305.38,0.0,0.0,0.000,300562.5,300562.5,6296,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975639,21354.00
12/12/2015 22:00,2,0.000,ALERT,212.61,301.17,59.928,1449975603,"201051344001025","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,312481.5,312481.5,10962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975641,21355.00
12/12/2015 22:00,2,0.000,ALERT,213.29,303.88,59.933,1449975603,"201051344000458","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,310386.0,310386.0,6298,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975643,21356.00
12/12/2015 22:00,2,0.000,ALERT,214.19,303.88,59.975,1449975603,"201051344000853","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,307299.4,307299.4,6299,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975645,21357.00
12/12/2015 22:00,2,0.000,ALERT,213.29,302.07,59.970,1449975603,"201051344000685","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,314109.7,314109.7,10970,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975646,21358.00
12/12/2015 22:00,2,0.000,ALERT,212.83,301.47,59.970,1449975603,"201051344000917","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,311799.3,311799.3,10979,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975648,21359.00
12/12/2015 22:00,2,0.000,ALERT,213.06,302.07,59.970,1449975603,"201051344001145","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,314899.3,314899.3,10984,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975650,21360.00
12/12/2015 22:00,2,0.000,ALERT,213.06,301.17,59.970,1449975603,"201051344000651","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,308926.7,308926.7,10965,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975652,21361.00
12/12/2015 22:00,2,0.000,ALERT,211.93,300.87,59.959,1449975603,"274151322000088","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,567351.9,567351.9,193,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975654,21362.00
12/12/2015 22:00,2,0.000,ALERT,213.06,300.27,59.954,1449975603,"274151322000068","219011344069620",0.00,6.00,0,298.17,301.17,0.0,0.0,0.000,475503.4,475503.4,198,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975655,21363.00
12/12/2015 22:00,2,0.000,ALERT,212.38,301.77,59.965,1449975603,"201051344001135","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,305613.9,305613.9,10954,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975657,21364.00
12/12/2015 22:00,2,0.000,ALERT,213.06,304.48,59.954,1449975603,"201051344000594","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,311549.2,311549.2,6298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975659,21365.00
12/12/2015 22:00,2,0.000,ALERT,213.06,301.77,59.944,1449975603,"201051344001203","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,311879.2,311879.2,10967,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975661,21366.00
12/12/2015 22:00,2,0.000,ALERT,212.16,301.17,59.954,1449975603,"274151322000054","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,579446.1,579446.1,193,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975663,21367.00
12/12/2015 22:00,2,0.000,ALERT,213.51,303.28,59.944,1449975603,"201051344000867","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,300670.0,300670.0,6296,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975665,21368.00
12/12/2015 22:00,2,0.000,ALERT,212.83,301.77,59.944,1449975603,"201051344001093","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,309967.7,309967.7,10977,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975666,21369.00
12/12/2015 22:00,2,0.000,ALERT,213.29,303.58,59.949,1449975603,"201051344000900","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,313720.8,313720.8,6305,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975668,21370.00
12/12/2015 22:00,2,0.000,ALERT,213.74,303.28,60.002,1449975603,"201051344000648","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,307472.0,307472.0,6290,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975670,21371.00
12/12/2015 22:00,2,0.000,ALERT,213.29,304.18,59.959,1449975603,"201051344000569","219011344069620",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,315063.0,315063.0,6294,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975672,21372.00
12/12/2015 22:00,2,0.000,ALERT,213.51,304.18,59.981,1449975603,"201051344000983","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,310389.4,310389.4,6295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975674,21373.00
12/12/2015 22:00,2,0.000,ALERT,213.51,303.58,59.949,1449975603,"201051344001158","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,305942.4,305942.4,6295,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975676,21374.00
12/12/2015 22:00,2,0.000,ALERT,213.74,304.18,59.949,1449975603,"201051344000576","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,307923.2,307923.2,6299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449975677,21375.00
12/12/2015 22:00,2,0.000,ALERT,212.38,299.97,59.949,1449975603,"274151322000087","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,554897.6,554897.6,194,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449975679,21376.00
12/12/2015 22:15,2,0.000,ALERT,213.96,304.48,59.965,1449976503,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,308673.7,308673.7,6303,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449976505,21377.00
12/12/2015 22:15,2,0.000,ALERT,212.61,301.47,59.912,1449976503,"274151322000085","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,582149.6,582149.6,195,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976507,21378.00
12/12/2015 22:15,2,0.000,ALERT,214.19,304.48,59.954,1449976503,"201051344000633","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,301508.2,301508.2,6305,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976508,21379.00
12/12/2015 22:15,2,0.000,ALERT,213.74,304.78,59.959,1449976503,"201051344000469","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,302446.6,302446.6,6307,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449976510,21380.00
12/12/2015 22:15,2,0.000,ALERT,212.83,302.37,59.959,1449976503,"201051344000646","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,307376.6,307376.6,10958,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976512,21381.00
12/12/2015 22:15,2,0.000,ALERT,212.38,302.07,59.965,1449976503,"274151322000052","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,589685.1,589685.1,195,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976514,21382.00
12/12/2015 22:15,2,0.000,ALERT,213.29,302.98,59.965,1449976503,"201051344000585","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,311997.1,311997.1,10965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976516,21383.00
12/12/2015 22:15,2,0.000,ALERT,213.06,302.98,59.959,1449976503,"201051344001230","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,310497.9,310497.9,10990,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449976517,21384.00
12/12/2015 22:15,2,0.000,ALERT,213.74,303.58,59.965,1449976503,"201051344000582","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,305262.9,305262.9,10961,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976519,21385.00
12/12/2015 22:15,2,0.000,ALERT,212.83,302.37,59.986,1449976503,"201051344000955","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,314107.7,314107.7,10957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976521,21386.00
12/12/2015 22:15,2,0.000,ALERT,212.61,300.57,59.954,1449976503,"274151322000094","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,475627.6,475627.6,199,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976523,21387.00
12/12/2015 22:15,2,0.000,ALERT,213.51,304.78,59.965,1449976503,"201051344000579","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,316054.7,316054.7,6299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976525,21388.00
12/12/2015 22:15,2,0.000,ALERT,213.06,302.98,59.959,1449976503,"201051344000890","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,312728.9,312728.9,10965,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976526,21389.00
12/12/2015 22:15,2,0.000,ALERT,213.29,302.37,59.922,1449976503,"201051344000438","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,314413.7,314413.7,10961,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976528,21390.00
12/12/2015 22:15,2,0.000,ALERT,213.29,301.77,59.928,1449976503,"201051344000417","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,308568.7,308568.7,10967,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976530,21391.00
12/12/2015 22:15,2,0.000,ALERT,212.61,302.07,59.970,1449976503,"274151322000083","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,584205.9,584205.9,195,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449976532,21392.00
12/12/2015 22:15,2,0.000,ALERT,213.29,301.17,59.965,1449976503,"274151322000076","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,620457.1,620457.1,195,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449976534,21393.00
12/12/2015 22:15,2,0.000,ALERT,213.51,304.78,60.002,1449976503,"201051344000868","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,300191.5,300191.5,6302,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976536,21394.00
12/12/2015 22:15,2,0.000,ALERT,212.61,302.37,59.959,1449976503,"274151322000095","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,613428.4,613428.4,195,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976537,21395.00
12/12/2015 22:15,2,0.000,ALERT,213.29,303.88,59.981,1449976503,"201051344000988","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,300562.5,300562.5,6298,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449976539,21396.00
12/12/2015 22:15,2,0.000,ALERT,213.06,301.77,59.965,1449976503,"201051344001025","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,312481.5,312481.5,10964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976541,21397.00
12/12/2015 22:15,2,0.000,ALERT,213.51,304.18,59.970,1449976503,"201051344000458","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,310386.0,310386.0,6300,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976543,21398.00
12/12/2015 22:15,2,0.000,ALERT,214.19,303.88,59.975,1449976503,"201051344000853","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,307299.4,307299.4,6301,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976545,21399.00
12/12/2015 22:15,2,0.000,ALERT,213.74,302.68,59.970,1449976503,"201051344000685","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,314109.7,314109.7,10972,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449976547,21400.00
12/12/2015 22:15,2,0.000,ALERT,213.51,302.07,59.975,1449976503,"201051344000917","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,311799.3,311799.3,10981,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976549,21401.00
12/12/2015 22:15,2,0.000,ALERT,213.51,302.68,59.981,1449976503,"201051344001145","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,314899.3,314899.3,10986,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976550,21402.00
12/12/2015 22:15,2,0.000,ALERT,213.29,301.77,59.965,1449976503,"201051344000651","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,308926.7,308926.7,10967,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976552,21403.00
12/12/2015 22:15,2,0.000,ALERT,212.38,301.17,59.959,1449976503,"274151322000088","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,567351.9,567351.9,195,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976554,21404.00
12/12/2015 22:15,2,0.000,ALERT,213.29,300.57,59.959,1449976503,"274151322000068","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,475503.4,475503.4,200,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976556,21405.00
12/12/2015 22:15,2,0.000,ALERT,212.83,302.68,59.959,1449976503,"201051344001135","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,305613.9,305613.9,10956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976558,21406.00
12/12/2015 22:15,2,0.000,ALERT,213.29,304.78,59.965,1449976503,"201051344000594","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,311549.2,311549.2,6300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976560,21407.00
12/12/2015 22:15,2,0.000,ALERT,213.29,302.07,59.954,1449976503,"201051344001203","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,311879.2,311879.2,10969,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449976561,21408.00
12/12/2015 22:15,2,0.000,ALERT,212.61,301.17,59.949,1449976503,"274151322000054","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,579446.1,579446.1,195,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976563,21409.00
12/12/2015 22:15,2,0.000,ALERT,213.96,303.58,59.954,1449976503,"201051344000867","219011344069620",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,300670.0,300670.0,6298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976565,21410.00
12/12/2015 22:15,2,0.000,ALERT,213.06,302.37,59.928,1449976503,"201051344001093","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,309967.7,309967.7,10979,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976567,21411.00
12/12/2015 22:15,2,0.000,ALERT,213.51,304.18,59.959,1449976503,"201051344000900","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,313720.8,313720.8,6307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976569,21412.00
12/12/2015 22:15,2,0.000,ALERT,213.74,303.58,59.959,1449976503,"201051344000648","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,307472.0,307472.0,6292,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976570,21413.00
12/12/2015 22:15,2,0.000,ALERT,213.51,304.48,59.928,1449976503,"201051344000569","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,315063.0,315063.0,6296,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976572,21414.00
12/12/2015 22:15,2,0.000,ALERT,213.51,304.18,59.965,1449976503,"201051344000983","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,310389.4,310389.4,6297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976574,21415.00
12/12/2015 22:15,2,0.000,ALERT,213.74,303.88,59.954,1449976503,"201051344001158","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,305942.4,305942.4,6297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976576,21416.00
12/12/2015 22:15,2,0.000,ALERT,213.96,304.48,59.954,1449976503,"201051344000576","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,307923.2,307923.2,6301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449976578,21417.00
12/12/2015 22:15,2,0.000,ALERT,212.83,300.87,59.959,1449976503,"274151322000087","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,554897.6,554897.6,196,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449976580,21418.00
12/12/2015 22:30,2,0.000,ALERT,213.96,303.88,59.965,1449977404,"201051344000645","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,308673.7,308673.7,6305,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977406,21419.00
12/12/2015 22:30,2,0.000,ALERT,212.83,301.17,59.959,1449977404,"274151322000085","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,582149.6,582149.6,197,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977408,21420.00
12/12/2015 22:30,2,0.000,ALERT,214.19,303.88,59.975,1449977404,"201051344000633","219011344069620",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,301508.2,301508.2,6307,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977410,21421.00
12/12/2015 22:30,2,0.000,ALERT,213.74,304.48,59.938,1449977404,"201051344000469","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,302446.6,302446.6,6309,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977412,21422.00
12/12/2015 22:30,2,0.000,ALERT,212.61,301.77,59.965,1449977404,"201051344000646","219011344069620",0.00,4.50,0,299.97,305.68,0.0,0.0,0.000,307376.6,307376.6,10960,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977414,21423.00
12/12/2015 22:30,2,0.000,ALERT,212.61,301.17,59.965,1449977404,"274151322000052","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,589685.1,589685.1,197,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977416,21424.00
12/12/2015 22:30,2,0.000,ALERT,213.29,302.37,59.970,1449977404,"201051344000585","219011344069620",0.00,5.00,0,299.97,305.98,0.0,0.0,0.000,311997.1,311997.1,10967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977418,21425.00
