ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 22:30,2,0.000,ALERT,213.06,302.37,59.975,1449977404,"201051344001230","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,310497.9,310497.9,10992,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977419,21426.00
12/12/2015 22:30,2,0.000,ALERT,213.74,302.98,59.975,1449977404,"201051344000582","219011344069620",0.00,4.00,0,301.17,306.58,0.0,0.0,0.000,305262.9,305262.9,10963,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977421,21427.00
12/12/2015 22:30,2,0.000,ALERT,212.83,302.07,59.970,1449977404,"201051344000955","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,314107.7,314107.7,10959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977423,21428.00
12/12/2015 22:30,2,0.000,ALERT,212.61,300.57,59.965,1449977404,"274151322000094","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,475627.6,475627.6,201,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977425,21429.00
12/12/2015 22:30,2,0.000,ALERT,213.96,305.38,59.970,1449977404,"201051344000579","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,316054.7,316054.7,6301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977427,21430.00
12/12/2015 22:30,2,0.000,ALERT,212.83,302.37,59.970,1449977404,"201051344000890","219011344069620",0.00,5.00,0,300.57,306.28,0.0,0.0,0.000,312728.9,312728.9,10967,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977428,21431.00
12/12/2015 22:30,2,0.000,ALERT,213.06,301.77,59.981,1449977404,"201051344000438","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,314413.7,314413.7,10963,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977430,21432.00
12/12/2015 22:30,2,0.000,ALERT,213.29,301.47,60.018,1449977404,"201051344000417","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,308568.7,308568.7,10969,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977432,21433.00
12/12/2015 22:30,2,0.000,ALERT,212.83,301.47,59.965,1449977404,"274151322000083","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,584205.9,584205.9,197,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977434,21434.00
12/12/2015 22:30,2,0.000,ALERT,213.29,301.17,59.970,1449977404,"274151322000076","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,620457.1,620457.1,197,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977436,21435.00
12/12/2015 22:30,2,0.000,ALERT,213.74,305.08,59.975,1449977404,"201051344000868","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,300191.5,300191.5,6304,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977438,21436.00
12/12/2015 22:30,2,0.000,ALERT,212.83,302.37,59.970,1449977404,"274151322000095","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,613428.4,613428.4,197,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977439,21437.00
12/12/2015 22:30,2,0.000,ALERT,213.74,304.48,59.975,1449977404,"201051344000988","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,300562.5,300562.5,6300,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977441,21438.00
12/12/2015 22:30,2,0.000,ALERT,212.83,301.47,59.981,1449977404,"201051344001025","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,312481.5,312481.5,10966,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977443,21439.00
12/12/2015 22:30,2,0.000,ALERT,213.51,304.78,59.986,1449977404,"201051344000458","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,310386.0,310386.0,6302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977445,21440.00
12/12/2015 22:30,2,0.000,ALERT,214.41,304.48,59.986,1449977404,"201051344000853","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,307299.4,307299.4,6303,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977447,21441.00
12/12/2015 22:30,2,0.000,ALERT,213.51,302.07,59.965,1449977404,"201051344000685","219011344069620",0.00,5.00,0,300.27,305.98,0.0,0.0,0.000,314109.7,314109.7,10974,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977449,21442.00
12/12/2015 22:30,2,0.000,ALERT,213.06,301.47,59.986,1449977404,"201051344000917","219011344069620",0.00,6.00,0,299.07,305.08,0.0,0.0,0.000,311799.3,311799.3,10983,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977450,21443.00
12/12/2015 22:30,2,0.000,ALERT,213.29,302.37,59.991,1449977404,"201051344001145","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,314899.3,314899.3,10988,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977452,21444.00
12/12/2015 22:30,2,0.000,ALERT,213.06,301.47,59.991,1449977404,"201051344000651","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,308926.7,308926.7,10969,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977454,21445.00
12/12/2015 22:30,2,0.000,ALERT,212.38,300.87,59.986,1449977404,"274151322000088","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,567351.9,567351.9,197,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977456,21446.00
12/12/2015 22:30,2,0.000,ALERT,213.51,300.87,60.007,1449977404,"274151322000068","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,475503.4,475503.4,202,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977457,21447.00
12/12/2015 22:30,2,0.000,ALERT,212.61,301.77,59.954,1449977404,"201051344001135","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,305613.9,305613.9,10958,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977459,21448.00
12/12/2015 22:30,2,0.000,ALERT,213.51,305.98,60.028,1449977404,"201051344000594","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,311549.2,311549.2,6302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977461,21449.00
12/12/2015 22:30,2,0.000,ALERT,213.06,301.77,59.986,1449977404,"201051344001203","219011344069620",0.00,4.50,0,300.27,306.58,0.0,0.0,0.000,311879.2,311879.2,10971,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977463,21450.00
12/12/2015 22:30,2,0.000,ALERT,212.61,301.77,59.981,1449977404,"274151322000054","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,579446.1,579446.1,197,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977465,21451.00
12/12/2015 22:30,2,0.000,ALERT,213.96,304.48,59.991,1449977404,"201051344000867","219011344069620",0.00,5.50,0,301.17,306.88,0.0,0.0,0.000,300670.0,300670.0,6300,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977466,21452.00
12/12/2015 22:30,2,0.000,ALERT,213.29,302.07,60.002,1449977404,"201051344001093","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,309967.7,309967.7,10981,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977468,21453.00
12/12/2015 22:30,2,0.000,ALERT,213.74,304.48,59.986,1449977404,"201051344000900","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,313720.8,313720.8,6309,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977470,21454.00
12/12/2015 22:30,2,0.000,ALERT,213.96,303.88,60.002,1449977404,"201051344000648","219011344069620",0.00,4.00,0,301.17,306.58,0.0,0.0,0.000,307472.0,307472.0,6294,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977472,21455.00
12/12/2015 22:30,2,0.000,ALERT,213.74,304.78,59.996,1449977404,"201051344000569","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,315063.0,315063.0,6298,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977474,21456.00
12/12/2015 22:30,2,0.000,ALERT,213.74,304.78,60.007,1449977404,"201051344000983","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,310389.4,310389.4,6299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449977476,21457.00
12/12/2015 22:30,2,0.000,ALERT,213.96,304.78,59.959,1449977404,"201051344001158","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,305942.4,305942.4,6299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977478,21458.00
12/12/2015 22:30,2,0.000,ALERT,214.19,304.78,59.949,1449977404,"201051344000576","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,307923.2,307923.2,6303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977479,21459.00
12/12/2015 22:30,2,0.000,ALERT,212.83,300.87,60.007,1449977404,"274151322000087","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,554897.6,554897.6,198,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449977481,21460.00
12/12/2015 22:45,2,0.000,ALERT,214.41,305.08,59.975,1449978303,"201051344000645","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,308673.7,308673.7,6307,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978305,21461.00
12/12/2015 22:45,2,0.000,ALERT,213.06,301.47,59.991,1449978303,"274151322000085","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,582149.6,582149.6,199,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449978307,21462.00
12/12/2015 22:45,2,0.000,ALERT,214.64,304.78,59.986,1449978303,"201051344000633","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,301508.2,301508.2,6309,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978309,21463.00
12/12/2015 22:45,2,0.000,ALERT,214.19,305.08,59.981,1449978303,"201051344000469","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,302446.6,302446.6,6311,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978310,21464.00
12/12/2015 22:45,2,0.000,ALERT,213.29,302.68,59.981,1449978303,"201051344000646","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,307376.6,307376.6,10962,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978312,21465.00
12/12/2015 22:45,2,0.000,ALERT,212.83,301.77,59.981,1449978303,"274151322000052","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,589685.1,589685.1,199,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978314,21466.00
12/12/2015 22:45,2,0.000,ALERT,213.51,302.98,59.986,1449978303,"201051344000585","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,311997.1,311997.1,10969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978316,21467.00
12/12/2015 22:45,2,0.000,ALERT,213.51,303.28,59.986,1449978303,"201051344001230","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,310497.9,310497.9,10994,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978318,21468.00
12/12/2015 22:45,2,0.000,ALERT,213.74,303.88,59.991,1449978303,"201051344000582","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,305262.9,305262.9,10965,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978320,21469.00
12/12/2015 22:45,2,0.000,ALERT,213.06,302.98,60.034,1449978303,"201051344000955","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,314107.7,314107.7,10961,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978322,21470.00
12/12/2015 22:45,2,0.000,ALERT,212.83,301.17,59.970,1449978303,"274151322000094","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,475627.6,475627.6,203,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978324,21471.00
12/12/2015 22:45,2,0.000,ALERT,213.96,305.68,60.002,1449978303,"201051344000579","219011344069620",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,316054.7,316054.7,6303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978325,21472.00
12/12/2015 22:45,2,0.000,ALERT,213.29,303.28,60.007,1449978303,"201051344000890","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,312728.9,312728.9,10969,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978327,21473.00
12/12/2015 22:45,2,0.000,ALERT,213.51,302.98,59.986,1449978303,"201051344000438","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,314413.7,314413.7,10965,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449978329,21474.00
12/12/2015 22:45,2,0.000,ALERT,213.51,302.37,60.007,1449978303,"201051344000417","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,308568.7,308568.7,10971,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449978331,21475.00
12/12/2015 22:45,2,0.000,ALERT,213.06,302.37,60.002,1449978303,"274151322000083","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,584205.9,584205.9,199,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449978332,21476.00
12/12/2015 22:45,2,0.000,ALERT,213.51,301.47,60.007,1449978303,"274151322000076","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,620457.1,620457.1,199,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978334,21477.00
12/12/2015 22:45,2,0.000,ALERT,213.96,306.58,60.007,1449978303,"201051344000868","219011344069620",0.00,4.50,0,303.28,307.78,0.0,0.0,0.000,300191.5,300191.5,6306,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978336,21478.00
12/12/2015 22:45,2,0.000,ALERT,212.83,302.68,60.007,1449978303,"274151322000095","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,613428.4,613428.4,199,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449978338,21479.00
12/12/2015 22:45,2,0.000,ALERT,213.74,305.68,60.012,1449978303,"201051344000988","219011344069620",0.00,5.00,0,300.27,306.58,0.0,0.0,0.000,300562.5,300562.5,6302,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978340,21480.00
12/12/2015 22:45,2,0.000,ALERT,213.29,302.37,60.012,1449978303,"201051344001025","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,312481.5,312481.5,10968,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978342,21481.00
12/12/2015 22:45,2,0.000,ALERT,213.96,305.68,60.012,1449978303,"201051344000458","219011344069620",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,310386.0,310386.0,6304,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978344,21482.00
12/12/2015 22:45,2,0.000,ALERT,214.64,305.38,60.018,1449978303,"201051344000853","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,307299.4,307299.4,6305,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978345,21483.00
12/12/2015 22:45,2,0.000,ALERT,213.74,302.98,60.012,1449978303,"201051344000685","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,314109.7,314109.7,10976,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978347,21484.00
12/12/2015 22:45,2,0.000,ALERT,213.74,302.68,60.018,1449978303,"201051344000917","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,311799.3,311799.3,10985,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978349,21485.00
12/12/2015 22:45,2,0.000,ALERT,213.74,303.28,60.018,1449978303,"201051344001145","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,314899.3,314899.3,10990,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978351,21486.00
12/12/2015 22:45,2,0.000,ALERT,213.51,302.68,60.023,1449978303,"201051344000651","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,308926.7,308926.7,10971,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978353,21487.00
12/12/2015 22:45,2,0.000,ALERT,212.38,301.47,60.018,1449978303,"274151322000088","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,567351.9,567351.9,199,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978354,21488.00
12/12/2015 22:45,2,0.000,ALERT,213.51,300.87,60.023,1449978303,"274151322000068","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,475503.4,475503.4,204,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978356,21489.00
12/12/2015 22:45,2,0.000,ALERT,213.29,302.98,60.028,1449978303,"201051344001135","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,305613.9,305613.9,10960,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978358,21490.00
12/12/2015 22:45,2,0.000,ALERT,213.74,305.98,59.991,1449978303,"201051344000594","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,311549.2,311549.2,6304,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978360,21491.00
12/12/2015 22:45,2,0.000,ALERT,213.51,302.68,60.018,1449978303,"201051344001203","219011344069620",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,311879.2,311879.2,10973,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978362,21492.00
12/12/2015 22:45,2,0.000,ALERT,212.83,301.47,60.018,1449978303,"274151322000054","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,579446.1,579446.1,199,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449978363,21493.00
12/12/2015 22:45,2,0.000,ALERT,214.41,304.78,59.981,1449978303,"201051344000867","219011344069620",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,300670.0,300670.0,6302,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978365,21494.00
12/12/2015 22:45,2,0.000,ALERT,213.51,302.98,60.018,1449978303,"201051344001093","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,309967.7,309967.7,10983,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978367,21495.00
12/12/2015 22:45,2,0.000,ALERT,213.74,305.08,60.023,1449978303,"201051344000900","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,313720.8,313720.8,6311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449978369,21496.00
12/12/2015 22:45,2,0.000,ALERT,214.41,304.78,60.023,1449978303,"201051344000648","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,307472.0,307472.0,6296,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449978370,21497.00
12/12/2015 22:45,2,0.000,ALERT,214.19,305.68,60.012,1449978303,"201051344000569","219011344069620",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,315063.0,315063.0,6300,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449978372,21498.00
12/12/2015 22:45,2,0.000,ALERT,214.19,305.68,60.034,1449978303,"201051344000983","219011344069620",0.00,5.00,0,302.98,307.48,0.0,0.0,0.000,310389.4,310389.4,6301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978374,21499.00
12/12/2015 22:45,2,0.000,ALERT,214.19,305.38,60.012,1449978303,"201051344001158","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,305942.4,305942.4,6301,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978376,21500.00
12/12/2015 22:45,2,0.000,ALERT,214.64,305.98,60.028,1449978303,"201051344000576","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,307923.2,307923.2,6305,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978378,21501.00
12/12/2015 22:45,2,0.000,ALERT,213.06,300.87,60.018,1449978303,"274151322000087","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,554897.6,554897.6,200,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449978380,21502.00
12/12/2015 23:00,2,0.000,ALERT,214.19,304.48,59.986,1449979203,"201051344000645","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,308673.7,308673.7,6309,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979205,21503.00
12/12/2015 23:00,2,0.000,ALERT,212.83,300.87,59.986,1449979203,"274151322000085","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,582149.6,582149.6,201,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449979207,21504.00
12/12/2015 23:00,2,0.000,ALERT,214.19,304.18,59.996,1449979203,"201051344000633","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,301508.2,301508.2,6311,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979208,21505.00
12/12/2015 23:00,2,0.000,ALERT,213.74,304.48,60.002,1449979203,"201051344000469","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,302446.6,302446.6,6313,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979210,21506.00
12/12/2015 23:00,2,0.000,ALERT,212.83,302.37,59.996,1449979203,"201051344000646","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,307376.6,307376.6,10964,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979212,21507.00
12/12/2015 23:00,2,0.000,ALERT,212.16,300.87,59.996,1449979203,"274151322000052","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,589685.1,589685.1,201,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449979214,21508.00
12/12/2015 23:00,2,0.000,ALERT,213.29,302.98,59.996,1449979203,"201051344000585","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,311997.1,311997.1,10971,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979216,21509.00
12/12/2015 23:00,2,0.000,ALERT,213.06,302.98,59.991,1449979203,"201051344001230","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,310497.9,310497.9,10996,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979217,21510.00
12/12/2015 23:00,2,0.000,ALERT,213.51,303.28,59.986,1449979203,"201051344000582","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,305262.9,305262.9,10967,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979219,21511.00
12/12/2015 23:00,2,0.000,ALERT,212.83,302.68,60.012,1449979203,"201051344000955","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,314107.7,314107.7,10963,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979221,21512.00
12/12/2015 23:00,2,0.000,ALERT,212.38,300.27,59.981,1449979203,"274151322000094","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,475627.6,475627.6,205,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979223,21513.00
12/12/2015 23:00,2,0.000,ALERT,213.51,305.08,59.986,1449979203,"201051344000579","219011344069620",0.00,5.00,0,303.88,307.78,0.0,0.0,0.000,316054.7,316054.7,6305,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979225,21514.00
12/12/2015 23:00,2,0.000,ALERT,213.06,302.98,60.012,1449979203,"201051344000890","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,312728.9,312728.9,10971,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979226,21515.00
12/12/2015 23:00,2,0.000,ALERT,213.06,302.37,59.981,1449979203,"201051344000438","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,314413.7,314413.7,10967,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979228,21516.00
12/12/2015 23:00,2,0.000,ALERT,213.29,302.07,59.986,1449979203,"201051344000417","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,308568.7,308568.7,10973,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979230,21517.00
12/12/2015 23:00,2,0.000,ALERT,212.61,302.07,60.002,1449979203,"274151322000083","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,584205.9,584205.9,201,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979232,21518.00
12/12/2015 23:00,2,0.000,ALERT,213.06,301.47,59.949,1449979203,"274151322000076","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,620457.1,620457.1,201,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449979233,21519.00
12/12/2015 23:00,2,0.000,ALERT,213.74,305.98,59.991,1449979203,"201051344000868","219011344069620",0.00,4.50,0,304.18,308.39,0.0,0.0,0.000,300191.5,300191.5,6308,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979235,21520.00
12/12/2015 23:00,2,0.000,ALERT,212.38,302.07,59.986,1449979203,"274151322000095","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,613428.4,613428.4,201,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979237,21521.00
12/12/2015 23:00,2,0.000,ALERT,213.51,304.78,59.965,1449979203,"201051344000988","219011344069620",0.00,5.00,0,300.87,306.88,0.0,0.0,0.000,300562.5,300562.5,6304,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979239,21522.00
12/12/2015 23:00,2,0.000,ALERT,212.83,301.77,59.981,1449979203,"201051344001025","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,312481.5,312481.5,10970,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449979241,21523.00
12/12/2015 23:00,2,0.000,ALERT,213.51,304.78,59.949,1449979203,"201051344000458","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,310386.0,310386.0,6306,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979242,21524.00
12/12/2015 23:00,2,0.000,ALERT,214.19,304.48,59.986,1449979203,"201051344000853","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,307299.4,307299.4,6307,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979244,21525.00
12/12/2015 23:00,2,0.000,ALERT,213.51,302.37,59.975,1449979203,"201051344000685","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,314109.7,314109.7,10978,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979246,21526.00
12/12/2015 23:00,2,0.000,ALERT,213.29,302.07,59.991,1449979203,"201051344000917","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,311799.3,311799.3,10987,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979248,21527.00
12/12/2015 23:00,2,0.000,ALERT,213.29,302.68,60.018,1449979203,"201051344001145","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,314899.3,314899.3,10992,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979250,21528.00
12/12/2015 23:00,2,0.000,ALERT,213.29,302.07,59.986,1449979203,"201051344000651","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,308926.7,308926.7,10973,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449979252,21529.00
12/12/2015 23:00,2,0.000,ALERT,212.16,300.57,59.975,1449979203,"274151322000088","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,567351.9,567351.9,201,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979254,21530.00
12/12/2015 23:00,2,0.000,ALERT,213.29,300.27,59.975,1449979203,"274151322000068","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,475503.4,475503.4,206,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979255,21531.00
12/12/2015 23:00,2,0.000,ALERT,212.83,302.37,59.975,1449979203,"201051344001135","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,305613.9,305613.9,10962,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979257,21532.00
12/12/2015 23:00,2,0.000,ALERT,213.29,305.08,59.975,1449979203,"201051344000594","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,311549.2,311549.2,6306,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449979259,21533.00
12/12/2015 23:00,2,0.000,ALERT,213.29,302.07,59.986,1449979203,"201051344001203","219011344069620",0.00,4.50,0,300.57,306.28,0.0,0.0,0.000,311879.2,311879.2,10975,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449979261,21534.00
12/12/2015 23:00,2,0.000,ALERT,212.61,301.47,59.975,1449979203,"274151322000054","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,579446.1,579446.1,201,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449979263,21535.00
12/12/2015 23:00,2,0.000,ALERT,213.96,304.18,60.018,1449979203,"201051344000867","219011344069620",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,300670.0,300670.0,6304,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979265,21536.00
12/12/2015 23:00,2,0.000,ALERT,213.29,302.68,59.981,1449979203,"201051344001093","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,309967.7,309967.7,10985,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979266,21537.00
12/12/2015 23:00,2,0.000,ALERT,213.74,304.78,59.965,1449979203,"201051344000900","219011344069620",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,313720.8,313720.8,6313,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449979268,21538.00
12/12/2015 23:00,2,0.000,ALERT,213.96,303.88,59.970,1449979203,"201051344000648","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,307472.0,307472.0,6298,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979270,21539.00
12/12/2015 23:00,2,0.000,ALERT,213.96,305.38,59.975,1449979203,"201051344000569","219011344069620",0.00,5.00,0,303.88,307.78,0.0,0.0,0.000,315063.0,315063.0,6302,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979272,21540.00
12/12/2015 23:00,2,0.000,ALERT,213.96,305.08,59.970,1449979203,"201051344000983","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,310389.4,310389.4,6303,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449979273,21541.00
12/12/2015 23:00,2,0.000,ALERT,213.74,304.78,59.970,1449979203,"201051344001158","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,305942.4,305942.4,6303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979275,21542.00
12/12/2015 23:00,2,0.000,ALERT,214.41,305.38,59.975,1449979203,"201051344000576","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,307923.2,307923.2,6307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979277,21543.00
12/12/2015 23:00,2,0.000,ALERT,212.61,300.27,59.981,1449979203,"274151322000087","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,554897.6,554897.6,202,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449979279,21544.00
12/12/2015 23:15,2,0.000,ALERT,213.74,304.48,59.970,1449980103,"201051344000645","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,308673.7,308673.7,6311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980105,21545.00
12/12/2015 23:15,2,0.000,ALERT,212.38,300.87,59.996,1449980103,"274151322000085","219011344069620",0.00,5.50,0,299.67,306.28,0.0,0.0,0.000,582149.6,582149.6,203,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980107,21546.00
12/12/2015 23:15,2,0.000,ALERT,213.74,304.18,60.007,1449980103,"201051344000633","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,301508.2,301508.2,6313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980109,21547.00
12/12/2015 23:15,2,0.000,ALERT,213.51,304.48,59.996,1449980103,"201051344000469","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,302446.6,302446.6,6315,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980111,21548.00
12/12/2015 23:15,2,0.000,ALERT,212.38,301.47,59.996,1449980103,"201051344000646","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,307376.6,307376.6,10966,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449980113,21549.00
12/12/2015 23:15,2,0.000,ALERT,212.16,301.77,59.986,1449980103,"274151322000052","219011344069620",0.00,5.50,0,299.37,305.98,0.0,0.0,0.000,589685.1,589685.1,203,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980115,21550.00
12/12/2015 23:15,2,0.000,ALERT,212.83,301.77,59.991,1449980103,"201051344000585","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,311997.1,311997.1,10973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980116,21551.00
12/12/2015 23:15,2,0.000,ALERT,212.61,302.07,60.039,1449980103,"201051344001230","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,310497.9,310497.9,10998,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980118,21552.00
12/12/2015 23:15,2,0.000,ALERT,213.29,302.98,59.970,1449980103,"201051344000582","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,305262.9,305262.9,10969,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980120,21553.00
12/12/2015 23:15,2,0.000,ALERT,212.16,301.77,59.991,1449980103,"201051344000955","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,314107.7,314107.7,10965,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980122,21554.00
12/12/2015 23:15,2,0.000,ALERT,212.38,299.97,60.034,1449980103,"274151322000094","219011344069620",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,475627.6,475627.6,207,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980124,21555.00
12/12/2015 23:15,2,0.000,ALERT,213.51,305.38,59.996,1449980103,"201051344000579","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,316054.7,316054.7,6307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980125,21556.00
12/12/2015 23:15,2,0.000,ALERT,212.38,302.07,59.981,1449980103,"201051344000890","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,312728.9,312728.9,10973,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980127,21557.00
12/12/2015 23:15,2,0.000,ALERT,212.83,301.77,60.028,1449980103,"201051344000438","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,314413.7,314413.7,10969,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980129,21558.00
12/12/2015 23:15,2,0.000,ALERT,213.06,301.17,59.991,1449980103,"201051344000417","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,308568.7,308568.7,10975,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449980131,21559.00
12/12/2015 23:15,2,0.000,ALERT,212.61,301.17,60.023,1449980103,"274151322000083","219011344069620",0.00,5.50,0,299.97,306.28,0.0,0.0,0.000,584205.9,584205.9,203,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980133,21560.00
12/12/2015 23:15,2,0.000,ALERT,212.83,301.17,59.981,1449980103,"274151322000076","219011344069620",0.00,5.50,0,299.67,306.28,0.0,0.0,0.000,620457.1,620457.1,203,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449980135,21561.00
12/12/2015 23:15,2,0.000,ALERT,213.29,305.08,59.991,1449980103,"201051344000868","219011344069620",0.00,5.00,0,303.88,307.48,0.0,0.0,0.000,300191.5,300191.5,6310,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980137,21562.00
12/12/2015 23:15,2,0.000,ALERT,212.38,301.77,59.991,1449980103,"274151322000095","219011344069620",0.00,4.50,0,300.87,307.18,0.0,0.0,0.000,613428.4,613428.4,203,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980139,21563.00
12/12/2015 23:15,2,0.000,ALERT,213.29,304.18,60.023,1449980103,"201051344000988","219011344069620",0.00,5.00,0,300.27,306.28,0.0,0.0,0.000,300562.5,300562.5,6306,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980140,21564.00
12/12/2015 23:15,2,0.000,ALERT,212.38,300.87,59.965,1449980103,"201051344001025","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,312481.5,312481.5,10972,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980142,21565.00
12/12/2015 23:15,2,0.000,ALERT,213.29,304.48,59.996,1449980103,"201051344000458","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,310386.0,310386.0,6308,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980144,21566.00
12/12/2015 23:15,2,0.000,ALERT,213.74,304.18,60.002,1449980103,"201051344000853","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,307299.4,307299.4,6309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449980146,21567.00
12/12/2015 23:15,2,0.000,ALERT,211.70,299.97,60.002,1449980103,"201051344000685","219011344069620",0.00,5.00,0,287.95,303.88,0.0,0.0,0.000,314109.7,314109.7,10980,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449980147,21568.00
12/12/2015 23:15,2,0.000,ALERT,211.70,299.67,59.991,1449980103,"201051344000917","219011344069620",0.00,6.00,0,286.74,303.28,0.0,0.0,0.000,311799.3,311799.3,10989,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980149,21569.00
12/12/2015 23:15,2,0.000,ALERT,211.70,300.27,59.965,1449980103,"201051344001145","219011344069620",0.00,4.50,0,288.25,304.78,0.0,0.0,0.000,314899.3,314899.3,10994,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449980151,21570.00
12/12/2015 23:15,2,0.000,ALERT,211.48,299.37,59.986,1449980103,"201051344000651","219011344069620",0.00,4.00,0,287.65,303.58,0.0,0.0,0.000,308926.7,308926.7,10975,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980153,21571.00
