ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/12/2015 23:15,2,0.000,ALERT,210.80,298.77,60.007,1449980103,"274151322000088","219011344069620",0.00,6.00,0,286.74,305.38,0.0,0.0,0.000,567351.9,567351.9,203,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980155,21572.00
12/12/2015 23:15,2,0.000,ALERT,211.70,298.47,59.981,1449980103,"274151322000068","219011344069620",0.00,6.30,0,286.44,305.08,0.0,0.0,0.000,475503.4,475503.4,208,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980156,21573.00
12/12/2015 23:15,2,0.000,ALERT,211.25,299.97,59.996,1449980103,"201051344001135","219011344069620",0.00,4.50,0,288.25,304.48,0.0,0.0,0.000,305613.9,305613.9,10964,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980158,21574.00
12/12/2015 23:15,2,0.000,ALERT,211.70,302.98,59.959,1449980103,"201051344000594","219011344069620",0.00,4.50,0,290.05,306.88,0.0,0.0,0.000,311549.2,311549.2,6308,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980160,21575.00
12/12/2015 23:15,2,0.000,ALERT,211.48,299.37,59.996,1449980103,"201051344001203","219011344069620",0.00,4.50,0,287.95,305.68,0.0,0.0,0.000,311879.2,311879.2,10977,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980162,21576.00
12/12/2015 23:15,2,0.000,ALERT,211.03,299.97,59.981,1449980103,"274151322000054","219011344069620",0.00,6.00,0,286.74,306.28,0.0,0.0,0.000,579446.1,579446.1,203,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980164,21577.00
12/12/2015 23:15,2,0.000,ALERT,212.38,302.07,59.965,1449980103,"201051344000867","219011344069620",0.00,5.50,0,290.05,306.88,0.0,0.0,0.000,300670.0,300670.0,6306,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980166,21578.00
12/12/2015 23:15,2,0.000,ALERT,211.48,299.97,59.986,1449980103,"201051344001093","219011344069620",0.00,6.00,0,287.65,303.88,0.0,0.0,0.000,309967.7,309967.7,10987,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449980167,21579.00
12/12/2015 23:15,2,0.000,ALERT,211.93,302.07,59.991,1449980103,"201051344000900","219011344069620",0.00,5.00,0,290.05,306.28,0.0,0.0,0.000,313720.8,313720.8,6315,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980169,21580.00
12/12/2015 23:15,2,0.000,ALERT,212.38,301.77,60.012,1449980103,"201051344000648","219011344069620",0.00,4.00,0,290.05,306.58,0.0,0.0,0.000,307472.0,307472.0,6300,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980171,21581.00
12/12/2015 23:15,2,0.000,ALERT,212.16,302.68,59.996,1449980103,"201051344000569","219011344069620",0.00,5.00,0,291.25,307.48,0.0,0.0,0.000,315063.0,315063.0,6304,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980173,21582.00
12/12/2015 23:15,2,0.000,ALERT,211.93,302.37,59.991,1449980103,"201051344000983","219011344069620",0.00,5.00,0,290.65,306.88,0.0,0.0,0.000,310389.4,310389.4,6305,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449980175,21583.00
12/12/2015 23:15,2,0.000,ALERT,212.16,302.07,60.002,1449980103,"201051344001158","219011344069620",0.00,4.00,0,289.75,305.98,0.0,0.0,0.000,305942.4,305942.4,6305,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980176,21584.00
12/12/2015 23:15,2,0.000,ALERT,212.38,302.68,60.007,1449980103,"201051344000576","219011344069620",0.00,4.50,0,290.35,306.58,0.0,0.0,0.000,307923.2,307923.2,6309,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449980178,21585.00
12/12/2015 23:15,2,0.000,ALERT,211.25,299.07,60.002,1449980103,"274151322000087","219011344069620",0.00,6.30,0,286.14,305.38,0.0,0.0,0.000,554897.6,554897.6,204,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449980180,21586.00
12/12/2015 23:30,2,0.000,ALERT,213.74,303.88,60.007,1449981003,"201051344000645","219011344069620",0.00,5.50,0,290.35,306.58,0.0,0.0,0.000,308673.7,308673.7,6313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981005,21587.00
12/12/2015 23:30,2,0.000,ALERT,212.38,300.57,60.007,1449981003,"274151322000085","219011344069620",0.00,6.00,0,287.05,305.08,0.0,0.0,0.000,582149.6,582149.6,205,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981007,21588.00
12/12/2015 23:30,2,0.000,ALERT,213.51,303.58,60.007,1449981003,"201051344000633","219011344069620",0.00,4.50,0,288.55,305.68,0.0,0.0,0.000,301508.2,301508.2,6315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981009,21589.00
12/12/2015 23:30,2,0.000,ALERT,213.29,303.88,60.012,1449981003,"201051344000469","219011344069620",0.00,4.00,0,289.45,305.68,0.0,0.0,0.000,302446.6,302446.6,6317,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981011,21590.00
12/12/2015 23:30,2,0.000,ALERT,212.38,301.77,60.007,1449981003,"201051344000646","219011344069620",0.00,4.50,0,287.65,303.58,0.0,0.0,0.000,307376.6,307376.6,10968,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981013,21591.00
12/12/2015 23:30,2,0.000,ALERT,211.93,301.17,60.028,1449981003,"274151322000052","219011344069620",0.00,5.50,0,286.74,305.68,0.0,0.0,0.000,589685.1,589685.1,205,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981014,21592.00
12/12/2015 23:30,2,0.000,ALERT,212.83,302.07,60.018,1449981003,"201051344000585","219011344069620",0.00,5.50,0,287.35,303.88,0.0,0.0,0.000,311997.1,311997.1,10975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981016,21593.00
12/12/2015 23:30,2,0.000,ALERT,212.61,302.07,60.012,1449981003,"201051344001230","219011344069620",0.00,5.00,0,288.25,303.88,0.0,0.0,0.000,310497.9,310497.9,11000,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981018,21594.00
12/12/2015 23:30,2,0.000,ALERT,213.29,302.98,60.023,1449981003,"201051344000582","219011344069620",0.00,4.50,0,288.85,304.48,0.0,0.0,0.000,305262.9,305262.9,10971,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981020,21595.00
12/12/2015 23:30,2,0.000,ALERT,212.38,301.77,60.034,1449981003,"201051344000955","219011344069620",0.00,5.00,0,287.95,303.58,0.0,0.0,0.000,314107.7,314107.7,10967,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981022,21596.00
12/12/2015 23:30,2,0.000,ALERT,212.16,300.27,60.007,1449981003,"274151322000094","219011344069620",0.00,5.00,0,286.44,304.48,0.0,0.0,0.000,475627.6,475627.6,209,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981024,21597.00
12/12/2015 23:30,2,0.000,ALERT,213.29,304.48,60.012,1449981003,"201051344000579","219011344069620",0.00,5.00,0,291.25,307.18,0.0,0.0,0.000,316054.7,316054.7,6309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981026,21598.00
12/12/2015 23:30,2,0.000,ALERT,212.61,302.07,60.007,1449981003,"201051344000890","219011344069620",0.00,5.50,0,288.55,304.78,0.0,0.0,0.000,312728.9,312728.9,10975,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981027,21599.00
12/12/2015 23:30,2,0.000,ALERT,212.83,301.47,60.018,1449981003,"201051344000438","219011344069620",0.00,4.50,0,288.25,304.18,0.0,0.0,0.000,314413.7,314413.7,10971,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981029,21600.00
12/12/2015 23:30,2,0.000,ALERT,213.06,301.17,60.012,1449981003,"201051344000417","219011344069620",0.00,5.00,0,287.35,302.68,0.0,0.0,0.000,308568.7,308568.7,10977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981031,21601.00
12/12/2015 23:30,2,0.000,ALERT,212.38,301.47,60.007,1449981003,"274151322000083","219011344069620",0.00,5.50,0,287.35,305.98,0.0,0.0,0.000,584205.9,584205.9,205,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981033,21602.00
12/12/2015 23:30,2,0.000,ALERT,212.83,301.47,60.018,1449981003,"274151322000076","219011344069620",0.00,5.50,0,287.05,305.38,0.0,0.0,0.000,620457.1,620457.1,205,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981035,21603.00
12/12/2015 23:30,2,0.000,ALERT,213.06,304.18,59.975,1449981003,"201051344000868","219011344069620",0.00,5.00,0,291.25,306.88,0.0,0.0,0.000,300191.5,300191.5,6312,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981037,21604.00
12/12/2015 23:30,2,0.000,ALERT,212.16,302.07,60.012,1449981003,"274151322000095","219011344069620",0.00,4.50,0,287.95,306.28,0.0,0.0,0.000,613428.4,613428.4,205,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981039,21605.00
12/12/2015 23:30,2,0.000,ALERT,212.83,303.58,60.007,1449981003,"201051344000988","219011344069620",0.00,5.50,0,287.95,305.68,0.0,0.0,0.000,300562.5,300562.5,6308,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981041,21606.00
12/12/2015 23:30,2,0.000,ALERT,212.38,301.17,60.007,1449981003,"201051344001025","219011344069620",0.00,4.00,0,287.65,303.58,0.0,0.0,0.000,312481.5,312481.5,10974,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981042,21607.00
12/12/2015 23:30,2,0.000,ALERT,213.06,303.88,59.991,1449981003,"201051344000458","219011344069620",0.00,6.30,0,290.65,306.58,0.0,0.0,0.000,310386.0,310386.0,6310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981044,21608.00
12/12/2015 23:30,2,0.000,ALERT,213.74,303.58,60.007,1449981003,"201051344000853","219011344069620",0.00,4.50,0,289.15,306.28,0.0,0.0,0.000,307299.4,307299.4,6311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981046,21609.00
12/12/2015 23:30,2,0.000,ALERT,213.06,301.77,60.007,1449981003,"201051344000685","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,314109.7,314109.7,10982,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981048,21610.00
12/12/2015 23:30,2,0.000,ALERT,212.83,301.17,60.018,1449981003,"201051344000917","219011344069620",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,311799.3,311799.3,10991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981050,21611.00
12/12/2015 23:30,2,0.000,ALERT,213.06,302.07,60.007,1449981003,"201051344001145","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,314899.3,314899.3,10996,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981052,21612.00
12/12/2015 23:30,2,0.000,ALERT,212.83,301.17,60.018,1449981003,"201051344000651","219011344069620",0.00,4.00,0,297.57,302.68,0.0,0.0,0.000,308926.7,308926.7,10977,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981053,21613.00
12/12/2015 23:30,2,0.000,ALERT,211.93,300.57,60.007,1449981003,"274151322000088","219011344069620",0.00,6.30,0,297.57,305.08,0.0,0.0,0.000,567351.9,567351.9,205,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981055,21614.00
12/12/2015 23:30,2,0.000,ALERT,212.83,300.57,60.023,1449981003,"274151322000068","219011344069620",0.00,6.30,0,296.96,304.18,0.0,0.0,0.000,475503.4,475503.4,210,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981057,21615.00
12/12/2015 23:30,2,0.000,ALERT,212.38,301.77,60.002,1449981003,"201051344001135","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,305613.9,305613.9,10966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981059,21616.00
12/12/2015 23:30,2,0.000,ALERT,212.83,304.48,60.039,1449981003,"201051344000594","219011344069620",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,311549.2,311549.2,6310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981060,21617.00
12/12/2015 23:30,2,0.000,ALERT,212.83,301.77,60.007,1449981003,"201051344001203","219011344069620",0.00,4.50,0,297.87,304.78,0.0,0.0,0.000,311879.2,311879.2,10979,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981062,21618.00
12/12/2015 23:30,2,0.000,ALERT,211.93,301.17,60.002,1449981003,"274151322000054","219011344069620",0.00,6.30,0,297.87,305.68,0.0,0.0,0.000,579446.1,579446.1,205,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981064,21619.00
12/12/2015 23:30,2,0.000,ALERT,213.51,303.58,60.034,1449981003,"201051344000867","219011344069620",0.00,5.50,0,299.97,305.98,0.0,0.0,0.000,300670.0,300670.0,6308,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981066,21620.00
12/12/2015 23:30,2,0.000,ALERT,212.83,302.07,60.002,1449981003,"201051344001093","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,309967.7,309967.7,10989,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981068,21621.00
12/12/2015 23:30,2,0.000,ALERT,213.06,303.88,60.012,1449981003,"201051344000900","219011344069620",0.00,5.00,0,299.97,305.68,0.0,0.0,0.000,313720.8,313720.8,6317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981069,21622.00
12/12/2015 23:30,2,0.000,ALERT,213.51,303.28,60.007,1449981003,"201051344000648","219011344069620",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,307472.0,307472.0,6302,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981071,21623.00
12/12/2015 23:30,2,0.000,ALERT,213.06,304.18,59.981,1449981003,"201051344000569","219011344069620",0.00,5.00,0,300.87,306.58,0.0,0.0,0.000,315063.0,315063.0,6306,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981073,21624.00
12/12/2015 23:30,2,0.000,ALERT,213.29,304.18,60.002,1449981003,"201051344000983","219011344069620",0.00,5.50,0,300.27,305.98,0.0,0.0,0.000,310389.4,310389.4,6307,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981075,21625.00
12/12/2015 23:30,2,0.000,ALERT,213.29,303.88,60.039,1449981003,"201051344001158","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,305942.4,305942.4,6307,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981077,21626.00
12/12/2015 23:30,2,0.000,ALERT,213.51,304.18,60.012,1449981003,"201051344000576","219011344069620",0.00,5.00,0,300.27,305.98,0.0,0.0,0.000,307923.2,307923.2,6311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981078,21627.00
12/12/2015 23:30,2,0.000,ALERT,212.38,300.57,59.996,1449981003,"274151322000087","219011344069620",0.00,6.30,0,297.26,304.48,0.0,0.0,0.000,554897.6,554897.6,206,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981080,21628.00
12/12/2015 23:45,2,0.000,ALERT,213.74,303.88,59.938,1449981904,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,308673.7,308673.7,6315,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981906,21629.00
12/12/2015 23:45,2,0.000,ALERT,212.38,300.87,59.954,1449981904,"274151322000085","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,582149.6,582149.6,207,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981907,21630.00
12/12/2015 23:45,2,0.000,ALERT,213.96,303.58,59.959,1449981904,"201051344000633","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,301508.2,301508.2,6317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981909,21631.00
12/12/2015 23:45,2,0.000,ALERT,213.29,303.88,59.959,1449981904,"201051344000469","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,302446.6,302446.6,6319,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981911,21632.00
12/12/2015 23:45,2,0.000,ALERT,212.83,302.07,59.949,1449981904,"201051344000646","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,307376.6,307376.6,10970,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981913,21633.00
12/12/2015 23:45,2,0.000,ALERT,211.93,301.47,59.975,1449981904,"274151322000052","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,589685.1,589685.1,207,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981915,21634.00
12/12/2015 23:45,2,0.000,ALERT,213.06,302.07,59.922,1449981904,"201051344000585","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,311997.1,311997.1,10977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981916,21635.00
12/12/2015 23:45,2,0.000,ALERT,213.06,302.37,59.928,1449981904,"201051344001230","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,310497.9,310497.9,11002,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981918,21636.00
12/12/2015 23:45,2,0.000,ALERT,213.29,302.68,59.959,1449981904,"201051344000582","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,305262.9,305262.9,10973,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981920,21637.00
12/12/2015 23:45,2,0.000,ALERT,212.61,302.07,59.959,1449981904,"201051344000955","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,314107.7,314107.7,10969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981922,21638.00
12/12/2015 23:45,2,0.000,ALERT,212.16,299.97,59.954,1449981904,"274151322000094","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,475627.6,475627.6,211,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981924,21639.00
12/12/2015 23:45,2,0.000,ALERT,213.29,304.48,59.959,1449981904,"201051344000579","219011344069620",0.00,5.00,0,302.68,306.28,0.0,0.0,0.000,316054.7,316054.7,6311,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981926,21640.00
12/12/2015 23:45,2,0.000,ALERT,212.83,302.37,59.965,1449981904,"201051344000890","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,312728.9,312728.9,10977,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981927,21641.00
12/12/2015 23:45,2,0.000,ALERT,212.83,301.77,59.986,1449981904,"201051344000438","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,314413.7,314413.7,10973,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981929,21642.00
12/12/2015 23:45,2,0.000,ALERT,213.29,301.47,59.981,1449981904,"201051344000417","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,308568.7,308568.7,10979,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981931,21643.00
12/12/2015 23:45,2,0.000,ALERT,212.38,301.77,59.944,1449981904,"274151322000083","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,584205.9,584205.9,207,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981933,21644.00
12/12/2015 23:45,2,0.000,ALERT,212.83,301.17,59.954,1449981904,"274151322000076","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,620457.1,620457.1,207,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981935,21645.00
12/12/2015 23:45,2,0.000,ALERT,213.51,305.08,59.965,1449981904,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,300191.5,300191.5,6314,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981936,21646.00
12/12/2015 23:45,2,0.000,ALERT,212.38,302.07,59.949,1449981904,"274151322000095","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,613428.4,613428.4,207,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981938,21647.00
12/12/2015 23:45,2,0.000,ALERT,213.06,303.88,59.954,1449981904,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.38,0.0,0.0,0.000,300562.5,300562.5,6310,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981940,21648.00
12/12/2015 23:45,2,0.000,ALERT,212.83,301.47,59.970,1449981904,"201051344001025","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,312481.5,312481.5,10976,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981942,21649.00
12/12/2015 23:45,2,0.000,ALERT,213.06,303.88,59.944,1449981904,"201051344000458","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,310386.0,310386.0,6312,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981944,21650.00
12/12/2015 23:45,2,0.000,ALERT,213.74,303.88,59.965,1449981904,"201051344000853","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,307299.4,307299.4,6313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981946,21651.00
12/12/2015 23:45,2,0.000,ALERT,213.29,302.07,59.944,1449981904,"201051344000685","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,314109.7,314109.7,10984,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981947,21652.00
12/12/2015 23:45,2,0.000,ALERT,213.06,301.47,59.970,1449981904,"201051344000917","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,311799.3,311799.3,10993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981949,21653.00
12/12/2015 23:45,2,0.000,ALERT,213.29,302.37,59.933,1449981904,"201051344001145","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,314899.3,314899.3,10998,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981951,21654.00
12/12/2015 23:45,2,0.000,ALERT,213.06,301.47,59.965,1449981904,"201051344000651","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,308926.7,308926.7,10979,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981953,21655.00
12/12/2015 23:45,2,0.000,ALERT,211.93,300.87,59.959,1449981904,"274151322000088","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,567351.9,567351.9,207,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981955,21656.00
12/12/2015 23:45,2,0.000,ALERT,213.06,300.27,59.965,1449981904,"274151322000068","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,475503.4,475503.4,212,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981957,21657.00
12/12/2015 23:45,2,0.000,ALERT,212.61,301.77,59.970,1449981904,"201051344001135","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,305613.9,305613.9,10968,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981959,21658.00
12/12/2015 23:45,2,0.000,ALERT,213.06,304.78,59.965,1449981904,"201051344000594","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,311549.2,311549.2,6312,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981961,21659.00
12/12/2015 23:45,2,0.000,ALERT,213.29,301.77,59.965,1449981904,"201051344001203","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,311879.2,311879.2,10981,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981962,21660.00
12/12/2015 23:45,2,0.000,ALERT,212.16,301.17,59.959,1449981904,"274151322000054","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,579446.1,579446.1,207,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981964,21661.00
12/12/2015 23:45,2,0.000,ALERT,213.74,303.58,59.965,1449981904,"201051344000867","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,300670.0,300670.0,6310,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981966,21662.00
12/12/2015 23:45,2,0.000,ALERT,213.06,302.07,59.970,1449981904,"201051344001093","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,309967.7,309967.7,10991,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981968,21663.00
12/12/2015 23:45,2,0.000,ALERT,213.06,304.18,59.970,1449981904,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,313720.8,313720.8,6319,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981969,21664.00
12/12/2015 23:45,2,0.000,ALERT,213.74,303.58,59.965,1449981904,"201051344000648","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,307472.0,307472.0,6304,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981971,21665.00
12/12/2015 23:45,2,0.000,ALERT,213.51,304.78,59.981,1449981904,"201051344000569","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,315063.0,315063.0,6308,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981973,21666.00
12/12/2015 23:45,2,0.000,ALERT,213.29,304.18,59.986,1449981904,"201051344000983","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,310389.4,310389.4,6309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981975,21667.00
12/12/2015 23:45,2,0.000,ALERT,213.29,303.88,59.986,1449981904,"201051344001158","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,305942.4,305942.4,6309,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981977,21668.00
12/12/2015 23:45,2,0.000,ALERT,213.74,304.48,59.965,1449981904,"201051344000576","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,307923.2,307923.2,6313,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449981978,21669.00
12/12/2015 23:45,2,0.000,ALERT,212.38,299.97,59.986,1449981904,"274151322000087","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,554897.6,554897.6,208,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449981980,21670.00
